Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,213.0,51.0,0.75,12.65,83.5,207.68,167.11
2018,1,11,16,30,170.0,37.0,0.8,12.1,55.0,158.7,120.89
2018,1,11,16,45,124.5,24.0,0.85,11.6,33.5,103.74,31.54
2018,1,11,17,0,79.0,11.0,0.9,11.1,12.0,40.38,0.0
2018,1,11,17,15,39.5,5.5,0.95,10.75,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,12,7,15,58.5,5.0,0.95,7.2,6.0,0.0,0.0
2018,1,12,7,30,117.0,10.0,1.0,7.6,12.0,54.01,0.0
2018,1,12,7,45,279.5,19.5,1.05,8.05,42.5,166.39,23.85
2018,1,12,8,0,442.0,29.0,1.1,8.5,73.0,278.83,214.43
2018,1,12,8,15,534.0,34.5,1.25,8.85,113.0,362.22,295.57
2018,1,12,8,30,626.0,40.0,1.4,9.2,153.0,453.29,375.16
2018,1,12,8,45,487.0,55.0,1.5,9.6,156.5,416.79,348.97
2018,1,12,9,0,348.0,70.0,1.6,10.0,160.0,353.23,298.55
2018,1,12,9,15,209.5,95.0,1.8,10.6,151.5,278.19,235.53
2018,1,12,9,30,71.0,120.0,2.0,11.2,143.0,175.68,146.71
2018,1,12,9,45,74.0,131.5,2.2,11.85,158.0,191.89,160.35
2018,1,12,10,0,77.0,143.0,2.4,12.5,173.0,208.44,173.72
2018,1,12,10,15,80.5,153.5,2.45,12.9,186.5,224.44,186.6
2018,1,12,10,30,84.0,164.0,2.5,13.3,200.0,240.7,199.54
2018,1,12,10,45,56.5,168.0,2.55,13.7,193.0,219.71,180.7
2018,1,12,11,0,29.0,172.0,2.6,14.1,186.0,197.61,160.99
2018,1,12,11,15,39.5,184.0,2.65,14.3,203.5,221.94,181.11
2018,1,12,11,30,50.0,196.0,2.7,14.5,221.0,246.84,201.44
2018,1,12,11,45,72.5,206.0,2.7,14.7,242.5,281.83,230.25
2018,1,12,12,0,95.0,216.0,2.7,14.9,264.0,317.35,259.18
2018,1,12,12,15,166.0,209.0,2.75,14.95,293.5,404.21,330.38
2018,1,12,12,30,237.0,202.0,2.8,15.0,323.0,491.76,400.38
2018,1,12,12,45,317.5,184.0,2.85,15.1,343.5,549.16,446.86
2018,1,12,13,0,398.0,166.0,2.9,15.2,364.0,630.49,510.38
2018,1,12,13,15,588.5,129.0,2.9,15.15,412.0,779.59,623.58
2018,1,12,13,30,779.0,92.0,2.9,15.1,460.0,902.11,711.74
2018,1,12,13,45,720.0,100.0,2.95,15.05,428.0,846.02,671.67
2018,1,12,14,0,661.0,108.0,3.0,15.0,396.0,782.41,627.03
2018,1,12,14,15,720.0,90.0,2.9,14.85,385.5,793.89,636.69
2018,1,12,14,30,779.0,72.0,2.8,14.7,375.0,793.36,636.89
2018,1,12,14,45,784.5,65.5,2.75,14.5,347.5,762.07,614.8
2018,1,12,15,0,790.0,59.0,2.7,14.3,320.0,727.85,590.34
2018,1,12,15,15,750.5,56.5,2.7,14.3,280.5,661.91,540.97
2018,1,12,15,30,711.0,54.0,2.7,14.3,241.0,596.99,491.06
2018,1,12,15,45,566.5,55.5,1.95,13.0,188.5,473.97,391.51
2018,1,12,16,0,422.0,57.0,1.2,11.7,136.0,356.75,293.47
2018,1,12,16,15,366.0,46.0,1.2,11.05,102.0,289.75,235.72
2018,1,12,16,30,310.0,35.0,1.2,10.4,68.0,228.29,177.56
2018,1,12,16,45,198.0,23.0,1.15,9.75,40.5,137.4,56.19
2018,1,12,17,0,86.0,11.0,1.1,9.1,13.0,43.26,0.0
2018,1,12,17,15,43.0,5.5,1.1,8.9,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,15,21.5,3.5,2.55,5.5,4.0,0.0,0.0
2018,1,13,7,30,43.0,7.0,2.6,5.7,8.0,22.38,0.0
2018,1,13,7,45,85.0,21.5,2.65,5.95,28.5,72.01,10.41
2018,1,13,8,0,127.0,36.0,2.7,6.2,49.0,122.23,93.98
2018,1,13,8,15,171.5,51.0,2.75,6.55,77.0,169.99,140.61
2018,1,13,8,30,216.0,66.0,2.8,6.9,105.0,222.32,188.39
2018,1,13,8,45,236.5,81.0,2.85,7.25,133.5,263.19,225.26
2018,1,13,9,0,257.0,96.0,2.9,7.6,162.0,305.71,262.52
2018,1,13,9,15,317.5,104.0,2.9,8.05,199.0,387.7,331.94
2018,1,13,9,30,378.0,112.0,2.9,8.5,236.0,458.59,390.6
2018,1,13,9,45,405.5,121.0,2.9,8.9,266.5,507.27,429.42
2018,1,13,10,0,433.0,130.0,2.9,9.3,297.0,556.8,468.11
2018,1,13,10,15,433.0,141.0,2.9,9.75,318.5,584.61,488.3
2018,1,13,10,30,433.0,152.0,2.9,10.2,340.0,610.9,507.09
2018,1,13,10,45,471.0,152.5,2.9,10.6,366.5,659.26,543.71
2018,1,13,11,0,509.0,153.0,2.9,11.0,393.0,707.53,579.35
2018,1,13,11,15,571.0,142.0,2.95,11.5,419.5,764.85,620.69
2018,1,13,11,30,633.0,131.0,3.0,12.0,446.0,833.67,669.75
2018,1,13,11,45,679.0,121.5,3.0,12.5,464.0,876.21,698.46
2018,1,13,12,0,725.0,112.0,3.0,13.0,482.0,915.9,725.05
2018,1,13,12,15,811.5,92.0,3.05,13.25,506.5,973.58,765.21
2018,1,13,12,30,898.0,72.0,3.1,13.5,531.0,1021.91,798.28
2018,1,13,12,45,831.0,85.0,3.1,13.7,505.5,978.66,767.22
2018,1,13,13,0,764.0,98.0,3.1,13.9,480.0,919.25,725.43
2018,1,13,13,15,812.5,85.0,3.1,13.95,480.5,941.02,741.9
2018,1,13,13,30,861.0,72.0,3.1,14.0,481.0,945.72,745.63
2018,1,13,13,45,795.0,81.5,3.05,14.0,446.0,888.31,705.04
2018,1,13,14,0,729.0,91.0,3.0,14.0,411.0,824.93,660.14
2018,1,13,14,15,730.5,85.5,2.95,13.85,389.0,798.02,641.93
2018,1,13,14,30,732.0,80.0,2.9,13.7,367.0,768.49,621.29
2018,1,13,14,45,754.0,70.0,2.8,13.55,343.0,742.78,602.98
2018,1,13,15,0,776.0,60.0,2.7,13.4,319.0,718.66,585.5
2018,1,13,15,15,713.5,60.0,2.7,13.4,276.5,638.84,525.16
2018,1,13,15,30,651.0,60.0,2.7,13.4,234.0,567.21,469.72
2018,1,13,15,45,584.0,55.0,2.1,12.15,191.5,485.45,402.86
2018,1,13,16,0,517.0,50.0,1.5,10.9,149.0,408.56,337.5
2018,1,13,16,15,419.0,42.5,1.45,10.2,109.5,316.79,259.06
2018,1,13,16,30,321.0,35.0,1.4,9.5,70.0,234.35,184.18
2018,1,13,16,45,212.0,23.5,1.35,8.85,42.5,145.65,70.78
2018,1,13,17,0,103.0,12.0,1.3,8.2,15.0,50.96,0.0
2018,1,13,17,15,51.5,6.0,1.3,8.05,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,2.2,6.55,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,2.2,6.7,1.0,0.79,0.0
2018,1,14,7,45,0.0,3.5,2.2,6.9,3.5,2.64,0.0
2018,1,14,8,0,0.0,6.0,2.2,7.1,6.0,4.54,0.0
2018,1,14,8,15,0.0,8.5,2.2,7.3,8.5,6.44,0.0
2018,1,14,8,30,0.0,11.0,2.2,7.5,11.0,8.34,1.62
2018,1,14,8,45,0.0,13.0,2.2,7.75,13.0,9.86,3.01
2018,1,14,9,0,0.0,15.0,2.2,8.0,15.0,11.39,4.38
2018,1,14,9,15,12.5,51.0,2.2,8.35,55.0,51.6,40.09
2018,1,14,9,30,25.0,87.0,2.2,8.7,95.0,98.87,81.46
2018,1,14,9,45,22.0,115.5,2.15,9.0,123.0,128.45,106.44
2018,1,14,10,0,19.0,144.0,2.1,9.3,151.0,143.53,118.77
2018,1,14,10,15,97.5,161.0,2.05,9.8,203.0,267.44,224.78
2018,1,14,10,30,176.0,178.0,2.0,10.3,255.0,362.54,303.53
2018,1,14,10,45,216.5,189.5,1.95,10.75,289.0,418.46,347.88
2018,1,14,11,0,257.0,201.0,1.9,11.2,323.0,498.41,409.73
2018,1,14,11,15,160.0,204.0,1.85,11.6,280.5,387.45,318.64
2018,1,14,11,30,63.0,207.0,1.8,12.0,238.0,272.82,223.46
2018,1,14,11,45,46.5,202.5,1.7,12.4,225.5,250.24,204.47
2018,1,14,12,0,30.0,198.0,1.6,12.8,213.0,227.67,185.11
2018,1,14,12,15,42.0,206.0,1.5,13.05,227.5,249.71,203.21
2018,1,14,12,30,54.0,214.0,1.4,13.3,242.0,272.06,221.22
2018,1,14,12,45,93.5,217.5,1.3,13.5,265.0,316.72,257.98
2018,1,14,13,0,133.0,221.0,1.2,13.7,288.0,383.94,311.28
2018,1,14,13,15,199.0,211.5,1.15,13.75,308.5,436.09,353.41
2018,1,14,13,30,265.0,202.0,1.1,13.8,329.0,508.58,409.83
2018,1,14,13,45,291.5,187.5,1.05,13.85,321.5,510.39,411.5
2018,1,14,14,0,318.0,173.0,1.0,13.9,314.0,510.05,412.17
2018,1,14,14,15,280.5,165.0,1.05,13.75,283.5,458.03,372.69
2018,1,14,14,30,243.0,157.0,1.1,13.6,253.0,407.49,333.93
2018,1,14,14,45,180.0,146.0,1.15,13.45,213.5,315.28,260.73
2018,1,14,15,0,117.0,135.0,1.2,13.3,174.0,246.99,204.65
2018,1,14,15,15,141.0,117.0,1.2,13.3,159.0,239.95,199.89
2018,1,14,15,30,165.0,99.0,1.2,13.3,144.0,245.69,204.64
2018,1,14,15,45,188.5,85.0,1.15,12.2,128.0,237.89,198.41
2018,1,14,16,0,212.0,71.0,1.1,11.1,112.0,227.74,189.23
2018,1,14,16,15,157.5,56.0,1.15,10.65,82.5,169.5,138.13
2018,1,14,16,30,103.0,41.0,1.2,10.2,53.0,116.9,90.59
2018,1,14,16,45,64.0,24.5,1.25,9.7,31.0,69.0,34.97
2018,1,14,17,0,25.0,8.0,1.3,9.2,9.0,16.39,0.0
2018,1,14,17,15,12.5,4.0,1.35,9.15,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.75,7.25,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,7.5,4.0,3.15,0.0
2018,1,15,7,45,0.0,13.5,1.4,7.7,13.5,10.28,0.0
2018,1,15,8,0,0.0,23.0,1.2,7.9,23.0,17.55,8.69
2018,1,15,8,15,0.0,34.0,1.1,8.3,34.0,26.02,16.64
2018,1,15,8,30,0.0,45.0,1.0,8.7,45.0,35.29,24.97
2018,1,15,8,45,0.0,59.5,0.85,9.1,59.5,48.17,36.35
2018,1,15,9,0,0.0,74.0,0.7,9.5,74.0,61.08,47.61
2018,1,15,9,15,75.5,99.5,0.65,9.95,124.5,167.04,140.16
2018,1,15,9,30,151.0,125.0,0.6,10.4,175.0,259.65,218.05
2018,1,15,9,45,302.0,127.0,0.6,10.85,240.0,407.86,339.07
2018,1,15,10,0,453.0,129.0,0.6,11.3,305.0,571.6,464.51
2018,1,15,10,15,429.5,142.0,0.6,11.8,319.0,581.58,467.93
2018,1,15,10,30,406.0,155.0,0.6,12.3,333.0,588.57,470.9
2018,1,15,10,45,374.0,166.0,0.65,12.75,336.5,582.36,464.67
2018,1,15,11,0,342.0,177.0,0.7,13.2,340.0,549.75,439.6
2018,1,15,11,15,451.5,164.0,0.65,13.4,386.5,673.0,530.58
2018,1,15,11,30,561.0,151.0,0.6,13.6,433.0,773.8,599.44
2018,1,15,11,45,489.5,171.0,0.6,13.85,420.0,731.84,567.32
2018,1,15,12,0,418.0,191.0,0.6,14.1,407.0,685.86,532.98
2018,1,15,12,15,342.5,208.0,0.6,14.1,385.0,606.25,475.21
2018,1,15,12,30,267.0,225.0,0.6,14.1,363.0,550.39,433.3
2018,1,15,12,45,263.5,222.5,0.55,14.1,357.0,542.35,427.64
2018,1,15,13,0,260.0,220.0,0.5,14.1,351.0,533.41,420.82
2018,1,15,13,15,230.5,214.5,0.5,14.1,328.5,470.73,374.51
2018,1,15,13,30,201.0,209.0,0.5,14.1,306.0,432.11,345.67
2018,1,15,13,45,152.0,200.0,0.45,14.05,271.5,371.0,298.14
2018,1,15,14,0,103.0,191.0,0.4,14.0,237.0,291.36,235.59
2018,1,15,14,15,78.0,176.0,0.4,13.85,209.5,249.4,202.63
2018,1,15,14,30,53.0,161.0,0.4,13.7,182.0,209.04,170.04
2018,1,15,14,45,98.0,146.5,0.4,13.55,181.5,247.06,202.76
2018,1,15,15,0,143.0,132.0,0.4,13.4,181.0,263.23,217.08
2018,1,15,15,15,213.0,115.5,0.4,13.4,178.5,308.21,254.34
2018,1,15,15,30,283.0,99.0,0.4,13.4,176.0,329.42,271.57
2018,1,15,15,45,271.5,84.5,0.55,12.75,148.5,292.14,241.48
2018,1,15,16,0,260.0,70.0,0.7,12.1,121.0,269.73,222.15
2018,1,15,16,15,190.5,56.0,0.7,11.8,88.5,187.64,152.27
2018,1,15,16,30,121.0,42.0,0.7,11.5,56.0,127.04,98.6
2018,1,15,16,45,74.5,26.5,0.75,11.2,34.0,77.46,43.29
2018,1,15,17,0,28.0,11.0,0.8,10.9,12.0,19.98,0.0
2018,1,15,17,15,14.0,5.5,0.8,10.65,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,16,7,15,6.0,2.5,0.6,10.35,2.5,0.0,0.0
2018,1,16,7,30,12.0,5.0,0.7,10.5,5.0,8.57,0.0
2018,1,16,7,45,6.0,11.0,0.75,10.65,11.0,11.28,0.0
2018,1,16,8,0,0.0,17.0,0.8,10.8,17.0,12.93,4.86
2018,1,16,8,15,0.0,24.5,0.9,11.0,24.5,18.67,10.22
2018,1,16,8,30,0.0,32.0,1.0,11.2,32.0,24.41,15.39
2018,1,16,8,45,0.0,38.5,1.1,11.4,38.5,29.4,19.84
2018,1,16,9,0,0.0,45.0,1.2,11.6,45.0,34.4,24.23
2018,1,16,9,15,8.5,70.0,1.1,11.95,73.0,61.53,47.89
2018,1,16,9,30,17.0,95.0,1.0,12.3,101.0,91.95,74.05
2018,1,16,9,45,25.5,120.5,0.9,12.7,130.0,136.78,111.81
2018,1,16,10,0,34.0,146.0,0.8,13.1,159.0,173.62,142.09
2018,1,16,10,15,61.5,160.5,0.85,13.35,186.5,214.6,176.2
2018,1,16,10,30,89.0,175.0,0.9,13.6,214.0,257.38,211.21
2018,1,16,10,45,77.5,186.5,0.95,13.85,222.0,261.01,213.01
2018,1,16,11,0,66.0,198.0,1.0,14.1,230.0,264.17,214.64
2018,1,16,11,15,59.0,200.0,1.1,14.3,229.0,259.37,210.33
2018,1,16,11,30,52.0,202.0,1.2,14.5,228.0,254.53,206.03
2018,1,16,11,45,33.5,180.0,1.3,14.7,197.0,208.9,168.63
2018,1,16,12,0,15.0,158.0,1.4,14.9,166.0,148.24,118.61
2018,1,16,12,15,7.5,132.5,1.5,14.95,136.5,115.66,91.62
2018,1,16,12,30,0.0,107.0,1.6,15.0,107.0,84.47,65.44
2018,1,16,12,45,0.0,102.0,1.65,15.05,102.0,80.06,61.82
2018,1,16,13,0,0.0,97.0,1.7,15.1,97.0,75.71,58.22
2018,1,16,13,15,3.5,113.5,1.7,15.05,115.0,94.23,73.92
2018,1,16,13,30,7.0,130.0,1.7,15.0,133.0,113.53,90.2
2018,1,16,13,45,3.5,105.5,1.7,14.9,107.0,87.32,68.31
2018,1,16,14,0,0.0,81.0,1.7,14.8,81.0,62.28,47.25
2018,1,16,14,15,12.0,87.5,1.75,14.65,92.5,79.16,62.19
2018,1,16,14,30,24.0,94.0,1.8,14.5,104.0,104.62,84.24
2018,1,16,14,45,24.0,93.0,1.8,14.3,102.0,103.67,83.55
2018,1,16,15,0,24.0,92.0,1.8,14.1,100.0,103.03,83.13
2018,1,16,15,15,21.0,93.5,1.8,14.1,100.0,103.61,83.49
2018,1,16,15,30,18.0,95.0,1.8,14.1,100.0,95.74,76.63
2018,1,16,15,45,11.0,75.5,1.45,13.35,78.5,71.73,56.07
2018,1,16,16,0,4.0,56.0,1.1,12.6,57.0,48.45,35.94
2018,1,16,16,15,2.0,40.5,1.1,12.2,41.0,33.1,22.52
2018,1,16,16,30,0.0,25.0,1.1,11.8,25.0,19.07,10.18
2018,1,16,16,45,6.5,16.5,1.1,11.35,16.5,15.97,5.14
2018,1,16,17,0,13.0,8.0,1.1,10.9,8.0,11.56,0.0
2018,1,16,17,15,6.5,4.0,1.15,10.75,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,17,7,15,13.5,4.0,0.7,8.05,4.5,0.0,0.0
2018,1,17,7,30,27.0,8.0,0.7,8.5,9.0,16.68,0.0
2018,1,17,7,45,45.5,23.0,0.75,8.9,27.0,49.59,13.81
2018,1,17,8,0,64.0,38.0,0.8,9.3,45.0,81.84,61.25
2018,1,17,8,15,86.5,54.5,0.85,9.7,68.0,115.14,92.55
2018,1,17,8,30,109.0,71.0,0.9,10.1,91.0,150.47,124.22
2018,1,17,8,45,137.0,86.0,0.9,10.45,118.0,189.37,158.41
2018,1,17,9,0,165.0,101.0,0.9,10.8,145.0,230.98,194.12
2018,1,17,9,15,160.0,113.0,0.95,11.4,161.0,246.54,206.82
2018,1,17,9,30,155.0,125.0,1.0,12.0,177.0,261.66,218.79
2018,1,17,9,45,123.5,139.0,1.05,12.6,183.0,257.06,213.56
2018,1,17,10,0,92.0,153.0,1.1,13.2,189.0,231.8,191.53
2018,1,17,10,15,139.0,167.5,1.2,13.65,226.5,311.24,256.63
2018,1,17,10,30,186.0,182.0,1.3,14.1,264.0,375.2,307.57
2018,1,17,10,45,189.5,192.5,1.4,14.55,280.0,395.08,322.12
2018,1,17,11,0,193.0,203.0,1.5,15.0,296.0,414.7,336.65
2018,1,17,11,15,143.0,207.5,1.6,15.3,277.5,373.58,302.55
2018,1,17,11,30,93.0,212.0,1.7,15.6,259.0,307.58,249.02
2018,1,17,11,45,62.5,195.0,1.85,15.95,227.0,255.82,206.9
2018,1,17,12,0,32.0,178.0,2.0,16.3,195.0,204.53,164.45
2018,1,17,12,15,59.0,202.5,2.0,16.45,233.5,261.33,211.12
2018,1,17,12,30,86.0,227.0,2.0,16.6,272.0,319.55,257.8
2018,1,17,12,45,106.0,225.5,2.0,16.75,280.0,337.95,272.71
2018,1,17,13,0,126.0,224.0,2.0,16.9,288.0,379.18,305.29
2018,1,17,13,15,158.5,219.5,1.9,16.9,298.0,404.82,326.09
2018,1,17,13,30,191.0,215.0,1.8,16.9,308.0,429.15,345.8
2018,1,17,13,45,203.0,205.0,1.7,16.9,300.0,425.14,343.1
2018,1,17,14,0,215.0,195.0,1.6,16.9,292.0,420.14,339.79
2018,1,17,14,15,185.0,182.5,1.4,16.75,262.5,372.89,302.41
2018,1,17,14,30,155.0,170.0,1.2,16.6,233.0,327.08,265.99
2018,1,17,14,45,222.5,151.0,1.0,16.45,233.0,374.67,305.16
2018,1,17,15,0,290.0,132.0,0.8,16.3,233.0,397.3,323.56
2018,1,17,15,15,286.0,117.0,0.8,16.3,207.0,364.87,298.05
2018,1,17,15,30,282.0,102.0,0.8,16.3,181.0,332.16,272.05
2018,1,17,15,45,264.0,87.5,0.7,15.4,152.0,290.59,238.42
2018,1,17,16,0,246.0,73.0,0.6,14.5,123.0,250.34,204.75
2018,1,17,16,15,207.5,58.0,0.65,14.1,93.5,199.23,160.9
2018,1,17,16,30,169.0,43.0,0.7,13.7,64.0,151.92,118.69
2018,1,17,16,45,117.0,29.0,0.75,13.3,40.5,101.72,64.88
2018,1,17,17,0,65.0,15.0,0.8,12.9,17.0,38.15,0.0
2018,1,17,17,15,32.5,7.5,0.75,12.7,8.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.3,9.3,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.5,9.8,8.0,13.57,0.0
2018,1,18,7,45,9.5,20.5,1.75,10.3,20.5,23.66,4.59
2018,1,18,8,0,0.0,33.0,2.0,10.8,33.0,28.42,17.52
2018,1,18,8,15,1.5,49.5,2.1,11.05,50.0,44.65,32.22
2018,1,18,8,30,3.0,66.0,2.2,11.3,67.0,60.6,46.37
2018,1,18,8,45,6.5,77.0,2.3,11.55,79.0,71.32,55.96
2018,1,18,9,0,10.0,88.0,2.4,11.8,91.0,82.77,66.03
2018,1,18,9,15,5.5,88.0,2.35,12.0,89.5,77.12,61.08
2018,1,18,9,30,1.0,88.0,2.3,12.2,88.0,72.09,56.54
2018,1,18,9,45,4.0,103.0,2.3,12.45,104.5,88.11,70.19
2018,1,18,10,0,7.0,118.0,2.3,12.7,121.0,104.53,84.01
2018,1,18,10,15,20.0,143.5,2.35,12.85,152.5,141.21,115.17
2018,1,18,10,30,33.0,169.0,2.4,13.0,184.0,197.39,162.0
2018,1,18,10,45,47.0,181.5,2.5,13.2,204.0,224.89,184.7
2018,1,18,11,0,61.0,194.0,2.6,13.4,224.0,253.22,207.97
2018,1,18,11,15,49.0,186.0,2.7,13.45,210.5,231.28,189.41
2018,1,18,11,30,37.0,178.0,2.8,13.5,197.0,209.54,171.08
2018,1,18,11,45,29.0,185.0,2.95,13.6,200.0,209.53,170.61
2018,1,18,12,0,21.0,192.0,3.1,13.7,203.0,188.98,153.32
2018,1,18,12,15,23.5,194.0,3.2,13.75,206.5,193.56,157.2
2018,1,18,12,30,26.0,196.0,3.3,13.8,210.0,198.28,161.19
2018,1,18,12,45,28.5,191.0,3.4,13.85,206.0,216.05,175.87
2018,1,18,13,0,31.0,186.0,3.5,13.9,202.0,212.87,173.45
2018,1,18,13,15,45.5,188.0,3.55,13.85,210.5,230.07,188.36
2018,1,18,13,30,60.0,190.0,3.6,13.8,219.0,247.08,203.05
2018,1,18,13,45,54.0,174.0,3.65,13.7,199.5,222.05,182.63
2018,1,18,14,0,48.0,158.0,3.7,13.6,180.0,197.52,162.56
2018,1,18,14,15,26.0,120.0,3.65,13.35,132.0,134.0,109.18
2018,1,18,14,30,4.0,82.0,3.6,13.1,84.0,67.17,52.04
2018,1,18,14,45,9.5,91.5,3.55,12.85,95.0,81.02,64.27
2018,1,18,15,0,15.0,101.0,3.5,12.6,106.0,95.64,77.06
2018,1,18,15,15,27.5,89.5,3.5,12.6,97.5,103.25,84.02
2018,1,18,15,30,40.0,78.0,3.5,12.6,89.0,100.02,81.55
2018,1,18,15,45,25.5,65.0,3.25,12.05,71.5,75.88,60.4
2018,1,18,16,0,11.0,52.0,3.0,11.5,54.0,48.08,35.98
2018,1,18,16,15,6.5,40.0,2.95,11.3,41.0,34.72,24.1
2018,1,18,16,30,2.0,28.0,2.9,11.1,28.0,22.42,13.11
2018,1,18,16,45,2.0,17.0,2.8,10.85,17.0,13.87,4.5
2018,1,18,17,0,2.0,6.0,2.7,10.6,6.0,5.53,0.0
2018,1,18,17,15,1.0,3.0,2.7,10.5,3.0,2.36,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,7,15,20.0,5.0,1.25,6.1,5.5,0.0,0.0
2018,1,19,7,30,40.0,10.0,1.3,6.8,11.0,23.11,0.0
2018,1,19,7,45,169.0,24.0,1.35,7.55,40.5,120.15,51.2
2018,1,19,8,0,298.0,38.0,1.4,8.3,70.0,216.73,170.52
2018,1,19,8,15,428.5,44.5,1.55,8.65,114.0,314.1,258.66
2018,1,19,8,30,559.0,51.0,1.7,9.0,158.0,423.57,352.99
2018,1,19,8,45,621.0,55.5,1.9,9.4,201.0,498.25,416.92
2018,1,19,9,0,683.0,60.0,2.1,9.8,244.0,577.3,482.36
2018,1,19,9,15,720.0,63.5,2.1,10.05,283.5,635.7,527.33
2018,1,19,9,30,757.0,67.0,2.1,10.3,323.0,700.37,575.5
2018,1,19,9,45,781.5,70.0,2.15,10.5,358.5,754.82,615.04
2018,1,19,10,0,806.0,73.0,2.2,10.7,394.0,808.57,653.25
2018,1,19,10,15,823.0,74.5,2.15,10.9,423.5,852.76,682.89
2018,1,19,10,30,840.0,76.0,2.1,11.1,453.0,895.09,710.71
2018,1,19,10,45,800.0,88.5,2.1,11.25,462.0,894.99,708.73
2018,1,19,11,0,760.0,101.0,2.1,11.4,471.0,896.71,708.65
2018,1,19,11,15,762.5,103.5,2.1,11.5,485.0,917.02,721.96
2018,1,19,11,30,765.0,106.0,2.1,11.6,499.0,934.4,733.04
2018,1,19,11,45,770.5,105.5,2.1,11.65,506.5,947.93,741.69
2018,1,19,12,0,776.0,105.0,2.1,11.7,514.0,950.87,743.14
2018,1,19,12,15,757.0,104.5,2.2,11.75,504.0,940.7,736.86
2018,1,19,12,30,738.0,104.0,2.3,11.8,494.0,919.85,723.29
2018,1,19,12,45,788.5,97.0,2.35,11.8,509.0,951.69,746.63
2018,1,19,13,0,839.0,90.0,2.4,11.8,524.0,986.66,771.62
2018,1,19,13,15,627.5,123.5,2.45,11.75,443.5,813.54,649.24
2018,1,19,13,30,416.0,157.0,2.5,11.7,363.0,624.1,509.06
2018,1,19,13,45,302.0,150.5,2.6,11.65,296.5,472.78,392.25
2018,1,19,14,0,188.0,144.0,2.7,11.6,230.0,351.45,293.68
2018,1,19,14,15,197.0,129.5,2.7,11.45,215.0,336.71,283.17
2018,1,19,14,30,206.0,115.0,2.7,11.3,200.0,320.82,271.14
2018,1,19,14,45,380.0,106.0,2.7,11.2,246.5,471.09,397.01
2018,1,19,15,0,554.0,97.0,2.7,11.1,293.0,593.25,495.26
2018,1,19,15,15,553.0,87.5,2.7,11.1,264.5,557.33,466.34
2018,1,19,15,30,552.0,78.0,2.7,11.1,236.0,519.87,436.02
2018,1,19,15,45,453.0,72.5,2.2,10.1,189.0,419.42,352.94
2018,1,19,16,0,354.0,67.0,1.7,9.1,142.0,323.71,272.02
2018,1,19,16,15,304.0,55.0,1.7,8.55,109.0,262.89,218.88
2018,1,19,16,30,254.0,43.0,1.7,8.0,76.0,207.18,168.01
2018,1,19,16,45,179.5,30.5,1.65,7.45,49.0,144.99,103.28
2018,1,19,17,0,105.0,18.0,1.6,6.9,22.0,56.81,0.0
2018,1,19,17,15,52.5,9.0,1.65,6.75,11.0,25.63,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,7,15,76.0,6.5,1.75,2.5,8.5,0.0,0.0
2018,1,20,7,30,152.0,13.0,2.0,3.3,17.0,67.86,0.0
2018,1,20,7,45,309.0,22.5,2.25,4.15,50.0,180.47,87.23
2018,1,20,8,0,466.0,32.0,2.5,5.0,83.0,293.82,235.36
2018,1,20,8,15,558.0,37.0,2.6,5.6,125.5,370.43,309.37
2018,1,20,8,30,650.0,42.0,2.7,6.2,168.0,461.78,390.5
2018,1,20,8,45,702.0,46.0,2.75,6.8,211.0,533.8,452.88
2018,1,20,9,0,754.0,50.0,2.8,7.4,254.0,609.05,514.64
2018,1,20,9,15,787.5,52.0,3.0,8.05,294.0,670.89,562.76
2018,1,20,9,30,821.0,54.0,3.2,8.7,334.0,725.62,604.0
2018,1,20,9,45,844.5,56.0,3.4,9.3,370.0,779.41,643.64
2018,1,20,10,0,868.0,58.0,3.6,9.9,406.0,832.43,681.87
2018,1,20,10,15,883.0,59.5,3.6,10.25,436.0,876.06,711.95
2018,1,20,10,30,898.0,61.0,3.6,10.6,466.0,917.67,740.14
2018,1,20,10,45,908.0,62.5,3.65,10.95,489.5,952.26,763.23
2018,1,20,11,0,918.0,64.0,3.7,11.3,513.0,984.07,784.21
2018,1,20,11,15,923.0,65.0,3.7,11.5,529.0,1007.28,799.07
2018,1,20,11,30,928.0,66.0,3.7,11.7,545.0,1027.16,811.68
2018,1,20,11,45,930.5,66.5,3.7,11.9,553.5,1040.4,819.72
2018,1,20,12,0,933.0,67.0,3.7,12.1,562.0,1050.06,825.44
2018,1,20,12,15,929.0,69.0,3.7,12.2,562.5,1051.46,825.89
2018,1,20,12,30,925.0,71.0,3.7,12.3,563.0,1049.18,824.02
2018,1,20,12,45,916.5,72.5,3.65,12.4,555.0,1038.03,815.75
2018,1,20,13,0,908.0,74.0,3.6,12.5,547.0,1023.4,805.28
2018,1,20,13,15,902.5,73.5,3.5,12.5,533.0,1005.75,792.78
2018,1,20,13,30,897.0,73.0,3.4,12.5,519.0,984.82,778.1
2018,1,20,13,45,888.0,71.5,3.35,12.45,497.5,956.05,758.48
2018,1,20,14,0,879.0,70.0,3.3,12.4,476.0,924.44,736.84
2018,1,20,14,15,865.5,68.0,3.1,12.25,448.0,885.42,708.98
2018,1,20,14,30,852.0,66.0,2.9,12.1,420.0,853.62,686.25
2018,1,20,14,45,832.5,63.5,2.75,11.95,386.0,804.1,650.53
2018,1,20,15,0,813.0,61.0,2.6,11.8,352.0,753.28,613.43
2018,1,20,15,15,782.5,58.0,2.6,11.8,312.5,692.47,568.53
2018,1,20,15,30,752.0,55.0,2.6,11.8,273.0,631.91,522.58
2018,1,20,15,45,674.5,54.0,1.9,10.5,227.0,542.57,450.95
2018,1,20,16,0,597.0,53.0,1.2,9.2,181.0,463.87,383.94
2018,1,20,16,15,456.5,47.0,1.25,8.55,132.0,344.76,285.01
2018,1,20,16,30,316.0,41.0,1.3,7.9,83.0,238.95,193.84
2018,1,20,16,45,288.5,30.5,1.3,7.2,57.5,196.17,143.89
2018,1,20,17,0,261.0,20.0,1.3,6.5,32.0,141.92,0.0
2018,1,20,17,15,130.5,10.0,1.35,6.3,16.0,53.98,0.0
2018,1,20,17,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,7,15,63.5,7.0,1.45,5.25,8.5,0.0,0.0
2018,1,21,7,30,127.0,14.0,1.5,5.5,17.0,58.93,0.0
2018,1,21,7,45,265.0,24.5,1.5,5.75,48.5,162.84,83.56
2018,1,21,8,0,403.0,35.0,1.5,6.0,80.0,264.89,211.31
2018,1,21,8,15,493.5,42.0,1.55,6.35,121.5,345.29,286.38
2018,1,21,8,30,584.0,49.0,1.6,6.7,163.0,434.3,364.39
2018,1,21,8,45,609.5,55.5,1.6,7.05,199.5,488.88,411.72
2018,1,21,9,0,635.0,62.0,1.6,7.4,236.0,544.59,457.95
2018,1,21,9,15,675.5,66.5,1.6,7.95,276.5,609.66,508.37
2018,1,21,9,30,716.0,71.0,1.6,8.5,317.0,676.41,557.55
2018,1,21,9,45,730.0,76.0,1.6,9.05,349.0,718.08,586.36
2018,1,21,10,0,744.0,81.0,1.6,9.6,381.0,763.55,617.46
2018,1,21,10,15,703.5,96.5,1.65,9.85,397.0,778.11,626.51
2018,1,21,10,30,663.0,112.0,1.7,10.1,413.0,781.45,627.7
2018,1,21,10,45,606.5,130.5,1.7,10.35,416.5,767.53,616.01
2018,1,21,11,0,550.0,149.0,1.7,10.6,420.0,739.07,593.96
2018,1,21,11,15,384.0,189.5,1.8,10.7,381.5,609.87,495.41
2018,1,21,11,30,218.0,230.0,1.9,10.8,343.0,476.13,389.22
2018,1,21,11,45,179.0,236.5,1.95,10.95,330.5,446.72,365.63
2018,1,21,12,0,140.0,243.0,2.0,11.1,318.0,416.15,340.23
2018,1,21,12,15,144.5,243.5,2.0,11.15,321.0,421.63,344.76
2018,1,21,12,30,149.0,244.0,2.0,11.2,324.0,426.78,348.86
2018,1,21,12,45,138.5,240.0,2.0,11.3,313.5,410.55,335.74
2018,1,21,13,0,128.0,236.0,2.0,11.4,303.0,394.16,322.62
2018,1,21,13,15,201.0,222.0,1.95,11.4,324.0,448.01,367.83
2018,1,21,13,30,274.0,208.0,1.9,11.4,345.0,522.43,427.36
2018,1,21,13,45,341.5,190.0,1.85,11.4,354.0,559.31,457.4
2018,1,21,14,0,409.0,172.0,1.8,11.4,363.0,614.54,500.71
2018,1,21,14,15,321.5,173.0,1.65,11.35,317.5,503.28,413.42
2018,1,21,14,30,234.0,174.0,1.5,11.3,272.0,418.87,345.91
2018,1,21,14,45,146.0,152.5,1.4,11.2,212.0,291.97,243.22
2018,1,21,15,0,58.0,131.0,1.3,11.1,152.0,174.58,144.76
2018,1,21,15,15,83.0,124.0,1.3,11.1,150.5,186.19,155.69
2018,1,21,15,30,108.0,117.0,1.3,11.1,149.0,210.47,176.25
2018,1,21,15,45,101.0,100.5,1.0,10.45,127.0,183.13,152.85
2018,1,21,16,0,94.0,84.0,0.7,9.8,105.0,156.46,129.66
2018,1,21,16,15,74.0,67.0,0.75,9.55,81.0,122.29,99.52
2018,1,21,16,30,54.0,50.0,0.8,9.3,57.0,90.06,70.57
2018,1,21,16,45,40.5,34.0,0.85,9.1,38.0,64.29,44.82
2018,1,21,17,0,27.0,18.0,0.9,8.9,19.0,32.64,0.0
2018,1,21,17,15,13.5,9.0,0.95,8.75,9.5,11.85,0.0
2018,1,21,17,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
