Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,30,24.0,3.0,0.3,3.2,2.0,0.0,0.0
2018,3,4,6,45,182.5,15.5,0.2,3.4,27.5,38.05,0.0
2018,3,4,7,0,341.0,28.0,0.1,3.6,53.0,106.3,54.24
2018,3,4,7,15,460.0,35.5,0.15,3.9,98.0,171.94,123.74
2018,3,4,7,30,579.0,43.0,0.2,4.2,143.0,247.29,190.66
2018,3,4,7,45,648.0,48.5,0.25,4.5,194.5,317.27,253.62
2018,3,4,8,0,717.0,54.0,0.3,4.8,246.0,394.2,320.53
2018,3,4,8,15,760.5,58.0,0.35,5.1,297.5,463.24,379.06
2018,3,4,8,30,804.0,62.0,0.4,5.4,349.0,535.47,437.78
2018,3,4,8,45,833.5,64.5,0.45,5.7,398.0,600.2,488.54
2018,3,4,9,0,863.0,67.0,0.5,6.0,447.0,660.17,534.16
2018,3,4,9,15,882.0,70.0,0.55,6.3,491.5,718.56,576.13
2018,3,4,9,30,901.0,73.0,0.6,6.6,536.0,776.09,615.18
2018,3,4,9,45,896.5,80.5,0.65,6.9,570.0,818.88,643.14
2018,3,4,10,0,892.0,88.0,0.7,7.2,604.0,858.24,668.59
2018,3,4,10,15,921.5,84.0,0.8,7.85,642.0,910.69,702.88
2018,3,4,10,30,951.0,80.0,0.9,8.5,680.0,961.63,735.48
2018,3,4,10,45,961.0,80.0,1.0,9.1,706.5,997.22,757.67
2018,3,4,11,0,971.0,80.0,1.1,9.7,733.0,1029.6,777.87
2018,3,4,11,15,976.5,80.5,1.1,10.05,751.0,1054.78,791.99
2018,3,4,11,30,982.0,81.0,1.1,10.4,769.0,1076.2,803.79
2018,3,4,11,45,984.5,81.5,1.15,10.75,779.0,1090.74,812.37
2018,3,4,12,0,987.0,82.0,1.2,11.1,789.0,1101.23,818.61
2018,3,4,12,15,974.5,87.5,1.25,11.25,786.5,1098.28,817.03
2018,3,4,12,30,962.0,93.0,1.3,11.4,784.0,1091.12,813.11
2018,3,4,12,45,968.0,90.5,1.3,11.55,780.0,1089.39,811.86
2018,3,4,13,0,974.0,88.0,1.3,11.7,776.0,1083.51,808.04
2018,3,4,13,15,970.5,87.0,1.35,11.7,761.0,1065.85,798.24
2018,3,4,13,30,967.0,86.0,1.4,11.7,746.0,1044.33,786.12
2018,3,4,13,45,960.5,85.0,1.45,11.75,722.5,1016.23,769.53
2018,3,4,14,0,954.0,84.0,1.5,11.8,699.0,984.66,750.61
2018,3,4,14,15,944.5,82.5,1.55,11.7,668.5,946.54,727.51
2018,3,4,14,30,935.0,81.0,1.6,11.6,638.0,905.52,702.15
2018,3,4,14,45,921.5,79.0,1.6,11.55,600.0,857.95,671.09
2018,3,4,15,0,908.0,77.0,1.6,11.5,562.0,808.26,638.13
2018,3,4,15,15,889.0,75.0,1.6,11.5,519.0,752.68,600.22
2018,3,4,15,30,870.0,73.0,1.6,11.5,476.0,702.14,564.89
2018,3,4,15,45,844.0,69.5,1.6,11.05,428.0,637.74,517.19
2018,3,4,16,0,818.0,66.0,1.6,10.6,380.0,573.66,467.98
2018,3,4,16,15,779.0,62.5,1.45,9.9,329.0,503.25,411.38
2018,3,4,16,30,740.0,59.0,1.3,9.2,278.0,435.27,354.56
2018,3,4,16,45,680.0,54.0,1.15,8.45,226.0,359.67,289.69
2018,3,4,17,0,620.0,49.0,1.0,7.7,174.0,291.58,228.96
2018,3,4,17,15,513.0,41.5,1.05,7.2,125.0,211.47,158.51
2018,3,4,17,30,406.0,34.0,1.1,6.7,76.0,143.84,97.2
2018,3,4,17,45,248.5,22.0,1.15,6.2,43.5,71.62,3.61
2018,3,4,18,0,91.0,10.0,1.2,5.7,11.0,18.46,0.0
2018,3,4,18,15,45.5,5.0,1.2,5.55,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-0.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,0.0,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.7,3.0,0.0,0.0
2018,3,5,6,45,187.5,16.5,2.35,1.45,30.0,39.32,0.0
2018,3,5,7,0,349.0,29.0,2.6,2.2,57.0,109.23,61.08
2018,3,5,7,15,466.5,37.0,2.7,2.75,103.0,174.43,127.86
2018,3,5,7,30,584.0,45.0,2.8,3.3,149.0,252.12,198.51
2018,3,5,7,45,652.0,51.0,2.9,3.9,201.0,320.57,262.34
2018,3,5,8,0,720.0,57.0,3.0,4.5,253.0,397.84,332.14
2018,3,5,8,15,763.5,61.0,3.0,5.15,305.0,467.15,393.17
2018,3,5,8,30,807.0,65.0,3.0,5.8,357.0,539.6,454.39
2018,3,5,8,45,836.5,68.0,3.0,6.5,406.5,605.11,507.65
2018,3,5,9,0,866.0,71.0,3.0,7.2,456.0,671.46,559.53
2018,3,5,9,15,888.0,73.0,3.0,7.75,501.5,725.37,599.82
2018,3,5,9,30,910.0,75.0,3.0,8.3,547.0,784.27,641.2
2018,3,5,9,45,927.0,76.0,3.0,8.9,587.0,837.05,676.95
2018,3,5,10,0,944.0,77.0,3.0,9.5,627.0,888.1,710.77
2018,3,5,10,15,954.5,78.5,2.95,10.0,660.5,932.03,738.75
2018,3,5,10,30,965.0,80.0,2.9,10.5,694.0,973.18,764.38
2018,3,5,10,45,973.0,80.5,2.9,11.05,719.5,1007.84,785.45
2018,3,5,11,0,981.0,81.0,2.9,11.6,745.0,1039.14,804.1
2018,3,5,11,15,984.0,82.0,2.85,11.95,762.0,1062.62,817.42
2018,3,5,11,30,987.0,83.0,2.8,12.3,779.0,1082.22,828.17
2018,3,5,11,45,989.5,82.5,2.75,12.6,788.0,1095.58,834.97
2018,3,5,12,0,992.0,82.0,2.7,12.9,797.0,1104.88,839.21
2018,3,5,12,15,992.5,81.5,2.65,13.1,798.0,1108.02,839.84
2018,3,5,12,30,993.0,81.0,2.6,13.3,799.0,1107.0,837.93
2018,3,5,12,45,992.5,80.0,2.55,13.5,792.0,1100.2,832.41
2018,3,5,13,0,992.0,79.0,2.5,13.7,785.0,1089.27,824.39
2018,3,5,13,15,988.0,78.5,2.5,13.75,769.5,1071.39,813.02
2018,3,5,13,30,984.0,78.0,2.5,13.8,754.0,1049.61,799.21
2018,3,5,13,45,977.5,77.5,2.5,13.85,730.5,1021.67,781.36
2018,3,5,14,0,971.0,77.0,2.5,13.9,707.0,990.2,761.15
2018,3,5,14,15,962.0,75.5,2.5,13.85,676.0,951.97,736.54
2018,3,5,14,30,953.0,74.0,2.5,13.8,645.0,910.75,709.7
2018,3,5,14,45,940.0,72.5,2.45,13.7,607.5,863.48,678.03
2018,3,5,15,0,927.0,71.0,2.4,13.6,570.0,814.0,644.45
2018,3,5,15,15,909.5,68.5,2.4,13.6,526.5,758.1,605.85
2018,3,5,15,30,892.0,66.0,2.4,13.6,483.0,700.97,565.6
2018,3,5,15,45,864.0,64.0,2.1,13.1,434.5,636.8,515.96
2018,3,5,16,0,836.0,62.0,1.8,12.6,386.0,577.54,468.56
2018,3,5,16,15,801.0,59.0,1.6,11.7,335.5,509.02,413.67
2018,3,5,16,30,766.0,56.0,1.4,10.8,285.0,442.46,358.23
2018,3,5,16,45,709.0,51.0,1.25,9.9,232.5,366.88,293.75
2018,3,5,17,0,652.0,46.0,1.1,9.0,180.0,296.63,231.51
2018,3,5,17,15,474.5,39.0,1.15,8.5,122.0,195.72,146.01
2018,3,5,17,30,297.0,32.0,1.2,8.0,64.0,114.8,77.82
2018,3,5,17,45,191.5,21.0,1.25,7.45,37.5,60.46,9.77
2018,3,5,18,0,86.0,10.0,1.3,6.9,11.0,17.61,0.0
2018,3,5,18,15,43.0,5.0,1.3,6.75,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.25,4.5,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.2,5.1,3.0,0.0,0.0
2018,3,6,6,45,59.0,14.5,1.15,5.65,18.5,19.62,0.0
2018,3,6,7,0,98.0,26.0,1.1,6.2,34.0,49.21,27.84
2018,3,6,7,15,147.5,39.0,1.3,6.85,61.0,81.59,59.01
2018,3,6,7,30,197.0,52.0,1.5,7.5,88.0,127.87,100.07
2018,3,6,7,45,152.5,78.5,1.65,8.1,111.5,142.25,115.48
2018,3,6,8,0,108.0,105.0,1.8,8.7,135.0,150.21,123.9
2018,3,6,8,15,127.5,128.0,1.9,9.3,170.0,189.06,157.39
2018,3,6,8,30,147.0,151.0,2.0,9.9,205.0,230.08,191.95
2018,3,6,8,45,207.0,167.5,2.05,10.5,254.5,290.99,242.69
2018,3,6,9,0,267.0,184.0,2.1,11.1,304.0,371.95,308.3
2018,3,6,9,15,420.0,170.5,2.1,11.65,380.5,496.39,407.86
2018,3,6,9,30,573.0,157.0,2.1,12.2,457.0,619.08,502.41
2018,3,6,9,45,753.0,117.0,2.1,12.75,541.5,755.4,603.08
2018,3,6,10,0,933.0,77.0,2.1,13.3,626.0,877.89,686.8
2018,3,6,10,15,942.5,79.0,2.05,13.75,658.5,921.1,712.53
2018,3,6,10,30,952.0,81.0,2.0,14.2,691.0,961.51,736.71
2018,3,6,10,45,958.0,82.0,1.95,14.65,715.5,994.49,755.53
2018,3,6,11,0,964.0,83.0,1.9,15.1,740.0,1024.07,771.93
2018,3,6,11,15,968.5,83.5,1.8,15.45,757.5,1048.03,784.07
2018,3,6,11,30,973.0,84.0,1.7,15.8,775.0,1068.23,793.68
2018,3,6,11,45,975.0,84.5,1.6,16.2,784.5,1082.04,798.97
2018,3,6,12,0,977.0,85.0,1.5,16.6,794.0,1091.83,801.76
2018,3,6,12,15,977.5,84.5,1.4,16.85,795.0,1094.87,800.79
2018,3,6,12,30,978.0,84.0,1.3,17.1,796.0,1093.8,797.4
2018,3,6,12,45,976.0,84.5,1.2,17.35,789.0,1087.27,790.74
2018,3,6,13,0,974.0,85.0,1.1,17.6,782.0,1076.68,781.74
2018,3,6,13,15,970.0,83.5,0.95,17.7,766.0,1057.82,767.07
2018,3,6,13,30,966.0,82.0,0.8,17.8,750.0,1035.12,750.17
2018,3,6,13,45,912.5,94.5,0.7,17.95,709.0,978.12,712.77
2018,3,6,14,0,859.0,107.0,0.6,18.1,668.0,930.98,681.99
2018,3,6,14,15,813.5,113.0,0.6,18.05,625.5,871.11,645.11
2018,3,6,14,30,768.0,119.0,0.6,18.0,583.0,810.48,607.17
2018,3,6,14,45,798.0,102.0,0.6,18.0,558.5,787.44,593.84
2018,3,6,15,0,828.0,85.0,0.6,18.0,534.0,758.71,576.03
2018,3,6,15,15,828.5,77.0,0.6,18.0,497.0,713.09,546.44
2018,3,6,15,30,829.0,69.0,0.6,18.0,460.0,664.83,514.06
2018,3,6,15,45,776.0,70.0,0.65,17.6,407.0,590.42,461.56
2018,3,6,16,0,723.0,71.0,0.7,17.2,354.0,518.93,409.25
2018,3,6,16,15,638.0,73.5,0.75,16.4,299.0,437.19,347.33
2018,3,6,16,30,553.0,76.0,0.8,15.6,244.0,361.18,287.42
2018,3,6,16,45,464.5,70.0,0.9,14.75,193.5,283.15,224.03
2018,3,6,17,0,376.0,64.0,1.0,13.9,143.0,211.04,163.64
2018,3,6,17,15,306.0,51.5,1.05,13.2,104.0,153.21,113.65
2018,3,6,17,30,236.0,39.0,1.1,12.5,65.0,104.09,70.45
2018,3,6,17,45,146.5,23.5,1.15,11.75,37.0,53.52,13.25
2018,3,6,18,0,57.0,8.0,1.2,11.0,9.0,12.56,0.0
2018,3,6,18,15,28.5,4.0,1.2,10.7,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,0.75,8.95,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,0.8,8.9,2.0,0.0,0.0
2018,3,7,6,45,7.5,10.0,0.8,8.85,10.0,8.9,0.0
2018,3,7,7,0,0.0,18.0,0.8,8.8,18.0,13.71,4.96
2018,3,7,7,15,0.0,28.5,0.75,9.25,28.5,21.75,12.89
2018,3,7,7,30,0.0,39.0,0.7,9.7,39.0,29.81,20.19
2018,3,7,7,45,0.0,42.5,0.7,10.15,42.5,32.48,22.68
2018,3,7,8,0,0.0,46.0,0.7,10.6,46.0,35.16,25.05
2018,3,7,8,15,0.0,46.0,0.75,11.1,46.0,35.16,24.98
2018,3,7,8,30,0.0,46.0,0.8,11.6,46.0,35.17,24.88
2018,3,7,8,45,0.0,58.5,0.9,12.1,58.5,44.81,33.03
2018,3,7,9,0,0.0,71.0,1.0,12.6,71.0,54.49,41.09
2018,3,7,9,15,17.5,128.5,1.2,13.4,138.0,114.68,91.85
2018,3,7,9,30,35.0,186.0,1.4,14.2,205.0,192.71,155.71
2018,3,7,9,45,89.5,226.5,1.6,15.05,278.5,278.26,224.8
2018,3,7,10,0,144.0,267.0,1.8,15.9,352.0,387.34,309.9
2018,3,7,10,15,333.0,242.5,1.95,16.45,453.5,550.24,436.9
2018,3,7,10,30,522.0,218.0,2.1,17.0,555.0,727.8,568.22
2018,3,7,10,45,682.5,170.5,2.3,17.6,628.5,853.07,656.91
2018,3,7,11,0,843.0,123.0,2.5,18.2,702.0,964.84,731.73
2018,3,7,11,15,903.0,102.5,2.55,18.4,736.5,1004.63,756.5
2018,3,7,11,30,963.0,82.0,2.6,18.6,771.0,1054.68,788.65
2018,3,7,11,45,965.0,83.0,2.7,18.85,780.5,1068.9,797.35
2018,3,7,12,0,967.0,84.0,2.8,19.1,790.0,1079.13,803.94
2018,3,7,12,15,968.5,83.5,2.8,19.25,791.5,1083.08,805.83
2018,3,7,12,30,970.0,83.0,2.8,19.4,793.0,1082.96,805.29
2018,3,7,12,45,969.5,82.0,2.85,19.5,786.0,1076.16,801.26
2018,3,7,13,0,969.0,81.0,2.9,19.6,779.0,1065.32,794.78
2018,3,7,13,15,966.0,79.5,2.9,19.6,763.5,1047.43,783.61
2018,3,7,13,30,963.0,78.0,2.9,19.6,748.0,1025.69,770.03
2018,3,7,13,45,957.5,77.0,2.9,19.55,725.0,998.43,753.0
2018,3,7,14,0,952.0,76.0,2.9,19.5,702.0,967.67,733.63
2018,3,7,14,15,943.0,74.5,2.9,19.3,671.5,929.9,709.83
2018,3,7,14,30,934.0,73.0,2.9,19.1,641.0,889.19,683.85
2018,3,7,14,45,921.0,71.5,2.9,18.9,603.5,842.52,653.39
2018,3,7,15,0,908.0,70.0,2.9,18.7,566.0,793.71,621.0
2018,3,7,15,15,890.0,68.0,2.9,18.7,523.0,738.78,583.2
2018,3,7,15,30,872.0,66.0,2.9,18.7,480.0,682.73,543.59
2018,3,7,15,45,847.5,63.0,2.65,17.7,432.5,620.6,497.33
2018,3,7,16,0,823.0,60.0,2.4,16.7,385.0,562.99,452.82
2018,3,7,16,15,787.0,57.0,2.3,15.75,334.5,494.77,398.91
2018,3,7,16,30,751.0,54.0,2.2,14.8,284.0,428.71,344.5
2018,3,7,16,45,647.0,52.5,2.05,13.8,225.0,338.4,269.12
2018,3,7,17,0,543.0,51.0,1.9,12.8,166.0,260.18,202.01
2018,3,7,17,15,417.0,44.5,2.0,12.25,118.5,180.86,134.04
2018,3,7,17,30,291.0,38.0,2.1,11.7,71.0,116.24,78.91
2018,3,7,17,45,181.0,24.5,2.15,11.1,41.5,59.98,19.66
2018,3,7,18,0,71.0,11.0,2.2,10.5,12.0,16.24,0.0
2018,3,7,18,15,35.5,5.5,2.2,10.4,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,6,15,7.0,2.5,1.0,9.65,2.5,0.0,0.0
2018,3,8,6,30,14.0,5.0,1.1,10.1,5.0,3.93,0.0
2018,3,8,6,45,41.0,20.0,1.15,10.6,23.0,24.05,0.0
2018,3,8,7,0,68.0,35.0,1.2,11.1,41.0,48.5,29.82
2018,3,8,7,15,105.0,53.5,1.2,11.4,70.0,79.82,58.16
2018,3,8,7,30,142.0,72.0,1.2,11.7,99.0,122.02,94.93
2018,3,8,7,45,135.5,91.5,1.25,12.0,123.5,140.48,112.49
2018,3,8,8,0,129.0,111.0,1.3,12.3,148.0,164.44,133.89
2018,3,8,8,15,142.0,132.0,1.35,12.7,180.0,199.01,163.28
2018,3,8,8,30,155.0,153.0,1.4,13.1,212.0,235.0,193.13
2018,3,8,8,45,184.0,173.5,1.45,13.45,252.0,281.53,231.09
2018,3,8,9,0,213.0,194.0,1.5,13.8,292.0,330.84,270.48
2018,3,8,9,15,217.5,195.0,1.55,14.1,303.5,360.07,293.02
2018,3,8,9,30,222.0,196.0,1.6,14.4,315.0,375.1,304.37
2018,3,8,9,45,155.0,218.5,1.65,14.65,304.5,338.22,273.33
2018,3,8,10,0,88.0,241.0,1.7,14.9,294.0,293.86,236.17
2018,3,8,10,15,74.0,258.5,1.7,15.2,304.5,302.28,241.81
2018,3,8,10,30,60.0,276.0,1.7,15.5,315.0,309.75,246.39
2018,3,8,10,45,83.5,290.5,1.7,15.8,347.0,347.97,276.13
2018,3,8,11,0,107.0,305.0,1.7,16.1,379.0,387.26,306.15
2018,3,8,11,15,174.5,312.0,1.75,16.45,436.0,484.67,380.72
2018,3,8,11,30,242.0,319.0,1.8,16.8,493.0,585.24,455.02
2018,3,8,11,45,294.5,322.0,1.85,17.1,536.5,644.16,497.61
2018,3,8,12,0,347.0,325.0,1.9,17.4,580.0,702.64,539.54
2018,3,8,12,15,299.0,329.0,1.95,17.55,549.0,659.82,507.34
2018,3,8,12,30,251.0,333.0,2.0,17.7,518.0,615.43,474.56
2018,3,8,12,45,274.0,319.5,2.1,17.9,519.5,622.22,480.93
2018,3,8,13,0,297.0,306.0,2.2,18.1,521.0,627.33,485.74
2018,3,8,13,15,511.0,235.0,2.2,18.05,596.0,780.0,600.5
2018,3,8,13,30,725.0,164.0,2.2,18.0,671.0,910.44,692.59
2018,3,8,13,45,751.5,151.0,2.25,18.0,662.0,904.04,688.15
2018,3,8,14,0,778.0,138.0,2.3,18.0,653.0,893.09,682.13
2018,3,8,14,15,673.5,163.5,2.25,17.8,595.0,803.51,621.05
2018,3,8,14,30,569.0,189.0,2.2,17.6,537.0,707.17,552.6
2018,3,8,14,45,578.5,172.0,2.15,17.4,508.0,674.11,530.61
2018,3,8,15,0,588.0,155.0,2.1,17.2,479.0,646.9,511.74
2018,3,8,15,15,556.5,149.5,2.1,17.2,437.0,582.13,464.08
2018,3,8,15,30,525.0,144.0,2.1,17.2,395.0,527.04,422.66
2018,3,8,15,45,632.5,111.0,1.9,16.6,384.0,541.13,434.54
2018,3,8,16,0,740.0,78.0,1.7,16.0,373.0,531.96,427.11
2018,3,8,16,15,722.0,70.0,1.6,15.25,326.5,472.13,379.38
2018,3,8,16,30,704.0,62.0,1.5,14.5,280.0,412.71,330.34
2018,3,8,16,45,615.5,57.0,1.35,13.8,223.0,329.1,260.47
2018,3,8,17,0,527.0,52.0,1.2,13.1,166.0,253.67,195.85
2018,3,8,17,15,428.5,45.0,1.25,12.5,121.5,183.16,135.06
2018,3,8,17,30,330.0,38.0,1.3,11.9,77.0,124.09,83.9
2018,3,8,17,45,209.0,25.0,1.35,11.3,45.5,65.66,25.45
2018,3,8,18,0,88.0,12.0,1.4,10.7,14.0,18.56,0.0
2018,3,8,18,15,44.0,6.0,1.4,10.4,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,15,10.0,3.0,1.25,7.5,3.0,0.0,0.0
2018,3,9,6,30,20.0,6.0,1.4,7.9,6.0,6.26,0.0
2018,3,9,6,45,144.5,19.5,1.55,8.35,33.0,41.6,0.0
2018,3,9,7,0,269.0,33.0,1.7,8.8,60.0,96.25,61.1
2018,3,9,7,15,335.5,46.5,1.9,9.25,99.5,146.07,106.77
2018,3,9,7,30,402.0,60.0,2.1,9.7,139.0,204.2,158.8
2018,3,9,7,45,362.0,78.5,2.3,10.15,165.0,230.12,185.66
2018,3,9,8,0,322.0,97.0,2.5,10.6,191.0,254.12,209.07
2018,3,9,8,15,286.0,124.0,2.55,11.15,219.0,272.32,225.81
2018,3,9,8,30,250.0,151.0,2.6,11.7,247.0,296.46,246.03
2018,3,9,8,45,250.5,172.5,2.65,12.2,279.0,332.92,275.65
2018,3,9,9,0,251.0,194.0,2.7,12.7,311.0,369.03,304.12
2018,3,9,9,15,303.5,205.0,2.6,13.2,359.5,430.54,352.75
2018,3,9,9,30,356.0,216.0,2.5,13.7,408.0,496.13,403.23
2018,3,9,9,45,255.0,236.0,2.4,14.25,378.5,452.82,365.78
2018,3,9,10,0,154.0,256.0,2.3,14.8,349.0,381.98,307.28
2018,3,9,10,15,147.0,277.0,2.25,15.1,369.5,403.67,323.18
2018,3,9,10,30,140.0,298.0,2.2,15.4,390.0,424.57,337.8
2018,3,9,10,45,282.0,289.5,2.1,15.75,483.0,572.61,451.75
2018,3,9,11,0,424.0,281.0,2.0,16.1,576.0,726.73,563.79
2018,3,9,11,15,388.0,301.0,2.05,16.25,576.0,701.68,543.43
2018,3,9,11,30,352.0,321.0,2.1,16.4,576.0,694.48,536.96
2018,3,9,11,45,354.0,325.5,2.2,16.55,584.5,705.89,545.2
2018,3,9,12,0,356.0,330.0,2.3,16.7,593.0,715.67,552.16
2018,3,9,12,15,374.5,324.0,2.25,16.7,601.0,729.03,561.77
2018,3,9,12,30,393.0,318.0,2.2,16.7,609.0,740.61,570.11
2018,3,9,12,45,422.0,302.0,2.2,16.75,612.0,771.67,592.43
2018,3,9,13,0,451.0,286.0,2.2,16.8,615.0,779.46,598.68
2018,3,9,13,15,505.0,261.0,2.2,16.75,622.5,799.47,614.68
2018,3,9,13,30,559.0,236.0,2.2,16.7,630.0,815.0,627.45
2018,3,9,13,45,664.5,187.5,2.2,16.65,641.0,858.87,660.76
2018,3,9,14,0,770.0,139.0,2.2,16.6,652.0,884.88,679.39
2018,3,9,14,15,762.0,134.0,2.15,16.45,622.5,848.01,654.52
2018,3,9,14,30,754.0,129.0,2.1,16.3,593.0,808.72,628.42
2018,3,9,14,45,670.5,144.5,2.05,16.2,539.0,727.87,571.84
2018,3,9,15,0,587.0,160.0,2.0,16.1,485.0,649.06,514.06
2018,3,9,15,15,518.0,163.0,2.0,16.1,434.0,566.27,452.64
2018,3,9,15,30,449.0,166.0,2.0,16.1,383.0,495.8,398.85
2018,3,9,15,45,387.0,158.5,1.8,15.55,332.5,424.33,343.41
2018,3,9,16,0,325.0,151.0,1.6,15.0,282.0,345.49,281.08
2018,3,9,16,15,332.0,129.5,1.5,14.4,248.0,308.74,251.64
2018,3,9,16,30,339.0,108.0,1.4,13.8,214.0,281.43,228.31
2018,3,9,16,45,319.0,91.0,1.35,13.15,177.0,234.46,188.12
2018,3,9,17,0,299.0,74.0,1.3,12.5,140.0,189.53,148.52
2018,3,9,17,15,247.0,58.0,1.3,12.15,103.0,138.61,103.88
2018,3,9,17,30,195.0,42.0,1.3,11.8,66.0,94.17,64.82
2018,3,9,17,45,125.5,27.0,1.35,11.4,39.5,52.33,22.8
2018,3,9,18,0,56.0,12.0,1.4,11.0,13.0,15.06,0.0
2018,3,9,18,15,28.0,6.0,1.4,10.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.35,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.6,1.0,1.16,0.0
2018,3,10,6,45,2.5,3.0,0.9,8.85,3.0,2.68,0.0
2018,3,10,7,0,0.0,5.0,0.8,9.1,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.8,9.4,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.7,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,9.95,10.0,7.59,1.0
2018,3,10,8,0,0.0,12.0,0.8,10.2,12.0,9.11,2.34
2018,3,10,8,15,0.0,22.5,0.7,10.4,22.5,17.13,9.36
2018,3,10,8,30,0.0,33.0,0.6,10.6,33.0,25.18,16.33
2018,3,10,8,45,0.0,47.0,0.5,10.8,47.0,35.95,25.58
2018,3,10,9,0,0.0,61.0,0.4,11.0,61.0,46.77,34.75
2018,3,10,9,15,0.0,68.5,0.45,11.3,68.5,52.59,39.53
2018,3,10,9,30,0.0,76.0,0.5,11.6,76.0,58.42,44.29
2018,3,10,9,45,0.0,97.5,0.55,11.9,97.5,75.39,58.38
2018,3,10,10,0,0.0,119.0,0.6,12.2,119.0,93.13,72.9
2018,3,10,10,15,0.5,125.0,0.65,12.4,125.5,98.5,77.12
2018,3,10,10,30,1.0,131.0,0.7,12.6,132.0,103.94,81.42
2018,3,10,10,45,0.5,123.0,0.75,12.8,123.5,96.79,75.31
2018,3,10,11,0,0.0,115.0,0.8,13.0,115.0,89.71,69.33
2018,3,10,11,15,3.0,149.5,0.8,13.1,151.5,121.46,95.4
2018,3,10,11,30,6.0,184.0,0.8,13.2,188.0,154.12,121.77
2018,3,10,11,45,3.5,166.0,0.85,13.25,168.5,136.09,106.92
2018,3,10,12,0,1.0,148.0,0.9,13.3,149.0,118.27,92.35
2018,3,10,12,15,3.0,167.5,0.85,13.35,170.0,136.89,107.56
2018,3,10,12,30,5.0,187.0,0.8,13.4,191.0,155.78,122.78
2018,3,10,12,45,5.0,186.5,0.8,13.45,190.5,155.33,122.36
2018,3,10,13,0,5.0,186.0,0.8,13.5,190.0,154.88,122.03
2018,3,10,13,15,4.0,177.0,0.75,13.5,180.0,146.04,114.93
2018,3,10,13,30,3.0,168.0,0.7,13.5,170.0,137.28,107.91
2018,3,10,13,45,4.0,176.5,0.65,13.5,179.0,145.62,114.83
2018,3,10,14,0,5.0,185.0,0.6,13.5,188.0,154.04,121.76
2018,3,10,14,15,4.0,174.5,0.55,13.4,177.0,143.99,113.76
2018,3,10,14,30,3.0,164.0,0.5,13.3,166.0,134.07,105.93
2018,3,10,14,45,4.5,165.0,0.5,13.25,167.5,136.37,108.16
2018,3,10,15,0,6.0,166.0,0.5,13.2,169.0,138.69,110.36
2018,3,10,15,15,11.5,169.5,0.5,13.2,175.0,146.2,116.94
2018,3,10,15,30,17.0,173.0,0.5,13.2,181.0,153.52,123.33
2018,3,10,15,45,21.0,161.5,0.45,12.95,170.5,145.77,117.38
2018,3,10,16,0,25.0,150.0,0.4,12.7,160.0,137.71,111.11
2018,3,10,16,15,30.5,129.0,0.45,12.35,139.5,128.91,104.21
2018,3,10,16,30,36.0,108.0,0.5,12.0,119.0,110.46,88.89
2018,3,10,16,45,18.0,76.0,0.6,11.7,81.5,71.38,55.75
2018,3,10,17,0,0.0,44.0,0.7,11.4,44.0,33.65,23.47
2018,3,10,17,15,0.0,33.5,0.75,11.15,33.5,25.58,16.32
2018,3,10,17,30,0.0,23.0,0.8,10.9,23.0,17.53,9.05
2018,3,10,17,45,1.0,14.0,0.85,10.65,14.0,10.81,1.53
2018,3,10,18,0,2.0,5.0,0.9,10.4,5.0,4.13,0.0
2018,3,10,18,15,1.0,2.5,0.9,10.3,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.75,6.55,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.8,7.0,11.0,14.38,0.0
2018,3,11,6,45,245.0,22.0,0.8,7.5,44.5,58.84,8.55
2018,3,11,7,0,402.0,34.0,0.8,8.0,78.0,122.84,79.06
2018,3,11,7,15,499.0,42.0,0.75,8.5,126.0,183.91,133.02
2018,3,11,7,30,596.0,50.0,0.7,9.0,174.0,256.54,196.64
2018,3,11,7,45,655.0,55.5,0.65,9.5,225.5,322.14,254.65
2018,3,11,8,0,714.0,61.0,0.6,10.0,277.0,394.75,316.34
2018,3,11,8,15,752.5,65.0,0.5,10.65,328.5,460.98,370.06
2018,3,11,8,30,791.0,69.0,0.4,11.3,380.0,529.81,422.98
2018,3,11,8,45,818.0,72.0,0.35,12.0,428.5,592.79,469.31
2018,3,11,9,0,845.0,75.0,0.3,12.7,477.0,656.36,513.92
2018,3,11,9,15,866.0,77.0,0.35,13.3,521.5,708.5,550.25
2018,3,11,9,30,887.0,79.0,0.4,13.9,566.0,765.45,587.07
2018,3,11,9,45,902.5,80.5,0.5,14.55,605.5,816.44,619.78
2018,3,11,10,0,918.0,82.0,0.6,15.2,645.0,865.61,650.9
2018,3,11,10,15,913.5,88.0,0.75,15.7,672.0,900.42,673.55
2018,3,11,10,30,909.0,94.0,0.9,16.2,699.0,931.53,693.88
2018,3,11,10,45,876.5,111.5,1.1,16.75,712.0,957.32,711.47
2018,3,11,11,0,844.0,129.0,1.3,17.3,725.0,966.9,718.43
2018,3,11,11,15,890.0,114.5,1.45,17.6,756.0,999.41,740.36
2018,3,11,11,30,936.0,100.0,1.6,17.9,787.0,1042.62,768.83
2018,3,11,11,45,935.0,101.5,1.7,18.25,795.0,1053.81,775.59
2018,3,11,12,0,934.0,103.0,1.8,18.6,803.0,1061.06,780.33
2018,3,11,12,15,947.5,98.0,1.9,18.75,808.5,1071.75,788.03
2018,3,11,12,30,961.0,93.0,2.0,18.9,814.0,1078.38,793.21
2018,3,11,12,45,957.5,93.5,2.05,19.05,806.0,1070.08,788.26
2018,3,11,13,0,954.0,94.0,2.1,19.2,798.0,1057.81,781.04
2018,3,11,13,15,941.0,97.0,2.1,19.2,779.5,1035.2,767.03
2018,3,11,13,30,928.0,100.0,2.1,19.2,761.0,1009.09,750.89
2018,3,11,13,45,929.0,96.0,2.05,19.25,740.0,985.1,735.48
2018,3,11,14,0,930.0,92.0,2.0,19.3,719.0,957.38,717.62
2018,3,11,14,15,890.5,98.5,1.9,19.3,677.5,902.08,680.82
2018,3,11,14,30,851.0,105.0,1.8,19.3,636.0,855.48,649.93
2018,3,11,14,45,812.0,107.0,1.7,19.25,590.0,793.49,608.13
2018,3,11,15,0,773.0,109.0,1.6,19.2,544.0,731.42,565.81
2018,3,11,15,15,765.5,99.0,1.6,19.2,502.5,680.3,530.78
2018,3,11,15,30,758.0,89.0,1.6,19.2,461.0,627.44,492.78
2018,3,11,15,45,715.0,88.5,1.25,18.9,412.0,562.85,442.81
2018,3,11,16,0,672.0,88.0,0.9,18.6,363.0,498.49,392.01
2018,3,11,16,15,669.0,78.0,0.85,18.15,322.5,447.64,352.41
2018,3,11,16,30,666.0,68.0,0.8,17.7,282.0,395.75,310.07
2018,3,11,16,45,614.0,62.0,0.7,17.2,232.5,327.37,253.31
2018,3,11,17,0,562.0,56.0,0.6,16.7,183.0,264.07,199.08
2018,3,11,17,15,489.5,47.5,0.65,16.3,137.5,197.99,142.45
2018,3,11,17,30,417.0,39.0,0.7,15.9,92.0,140.35,92.58
2018,3,11,17,45,268.5,26.5,0.7,15.5,55.0,75.01,35.99
2018,3,11,18,0,120.0,14.0,0.7,15.1,18.0,22.28,0.0
2018,3,11,18,15,60.0,7.0,0.7,14.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.15,9.65,5.5,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.2,10.2,11.0,12.52,0.0
2018,3,12,6,45,186.0,24.5,1.25,10.75,42.5,52.15,14.01
2018,3,12,7,0,308.0,39.0,1.3,11.3,74.0,107.79,70.34
2018,3,12,7,15,421.5,47.5,1.4,11.85,122.0,168.1,121.53
2018,3,12,7,30,535.0,56.0,1.5,12.4,170.0,241.95,184.97
2018,3,12,7,45,604.0,60.5,1.6,12.95,221.5,307.91,243.02
2018,3,12,8,0,673.0,65.0,1.7,13.5,273.0,380.92,305.57
2018,3,12,8,15,714.0,69.0,1.85,14.35,323.5,445.03,359.27
2018,3,12,8,30,755.0,73.0,2.0,15.2,374.0,513.18,414.2
2018,3,12,8,45,784.5,76.0,2.15,16.1,422.0,575.82,462.94
2018,3,12,9,0,814.0,79.0,2.3,17.0,470.0,639.38,510.7
2018,3,12,9,15,824.0,84.0,2.4,17.55,510.5,691.94,549.14
2018,3,12,9,30,834.0,89.0,2.5,18.1,551.0,742.94,584.3
2018,3,12,9,45,857.5,88.0,2.65,18.7,591.0,787.99,614.35
2018,3,12,10,0,881.0,87.0,2.8,19.3,631.0,839.3,648.48
2018,3,12,10,15,860.5,100.0,2.85,19.6,653.5,876.49,672.35
2018,3,12,10,30,840.0,113.0,2.9,19.9,676.0,900.16,686.84
2018,3,12,10,45,877.0,102.5,3.0,20.2,709.0,934.84,709.36
2018,3,12,11,0,914.0,92.0,3.1,20.5,742.0,978.85,738.01
2018,3,12,11,15,890.0,105.0,3.1,20.7,750.0,987.71,742.28
2018,3,12,11,30,866.0,118.0,3.1,20.9,758.0,1005.48,752.96
2018,3,12,11,45,897.0,106.0,3.15,21.05,775.5,1019.35,761.61
2018,3,12,12,0,928.0,94.0,3.2,21.2,793.0,1043.38,777.16
2018,3,12,12,15,758.0,139.5,3.2,21.25,711.0,939.53,707.07
2018,3,12,12,30,588.0,185.0,3.2,21.3,629.0,825.76,629.54
2018,3,12,12,45,299.5,193.0,3.2,21.4,419.0,531.74,414.1
2018,3,12,13,0,11.0,201.0,3.2,21.5,209.0,173.66,133.35
2018,3,12,13,15,8.0,178.5,3.2,21.4,184.5,151.01,116.13
2018,3,12,13,30,5.0,156.0,3.2,21.3,160.0,128.74,98.5
2018,3,12,13,45,26.0,216.0,3.2,21.2,234.0,216.28,168.75
2018,3,12,14,0,47.0,276.0,3.2,21.1,308.0,295.12,230.82
2018,3,12,14,15,28.5,238.5,3.2,20.95,257.5,239.62,187.31
2018,3,12,14,30,10.0,201.0,3.2,20.8,207.0,172.41,134.18
2018,3,12,14,45,8.0,171.5,3.2,20.7,176.0,144.58,112.33
2018,3,12,15,0,6.0,142.0,3.2,20.6,145.0,117.37,90.67
2018,3,12,15,15,18.0,145.5,3.2,20.6,154.5,129.15,100.84
2018,3,12,15,30,30.0,149.0,3.2,20.6,164.0,149.1,117.51
2018,3,12,15,45,26.5,137.5,3.05,19.95,149.5,135.01,106.44
2018,3,12,16,0,23.0,126.0,2.9,19.3,135.0,121.35,95.64
2018,3,12,16,15,52.5,103.0,2.6,18.65,121.0,114.35,90.44
2018,3,12,16,30,82.0,80.0,2.3,18.0,107.0,111.6,88.14
2018,3,12,16,45,112.0,79.5,2.05,17.35,109.5,118.65,93.17
2018,3,12,17,0,142.0,79.0,1.8,16.7,112.0,128.86,99.79
2018,3,12,17,15,160.5,62.5,1.9,16.3,91.0,108.69,80.41
2018,3,12,17,30,179.0,46.0,2.0,15.9,70.0,86.3,58.45
2018,3,12,17,45,110.5,29.5,2.05,15.45,42.0,47.68,24.18
2018,3,12,18,0,42.0,13.0,2.1,15.0,14.0,14.03,0.0
2018,3,12,18,15,21.0,6.5,2.25,14.85,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,12.75,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,12.8,3.0,3.29,0.0
2018,3,13,6,45,6.5,4.5,2.6,12.85,4.5,4.72,0.0
2018,3,13,7,0,0.0,6.0,2.6,12.9,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.65,12.9,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,12.9,9.0,6.82,0.22
2018,3,13,7,45,0.0,14.0,2.8,12.85,14.0,10.63,3.55
2018,3,13,8,0,0.0,19.0,2.9,12.8,19.0,14.45,6.87
2018,3,13,8,15,0.0,19.5,3.0,12.65,19.5,14.84,7.2
2018,3,13,8,30,0.0,20.0,3.1,12.5,20.0,15.24,7.51
2018,3,13,8,45,0.0,22.5,3.25,12.35,22.5,17.16,9.14
2018,3,13,9,0,0.0,25.0,3.4,12.2,25.0,19.09,10.76
2018,3,13,9,15,0.0,33.0,3.5,12.25,33.0,25.24,15.97
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,31.41,21.16
2018,3,13,9,45,0.0,55.5,3.7,12.35,55.5,42.61,30.59
2018,3,13,10,0,0.0,70.0,3.8,12.4,70.0,53.85,39.98
2018,3,13,10,15,0.5,96.5,3.95,12.6,97.0,74.96,57.58
2018,3,13,10,30,1.0,123.0,4.1,12.8,124.0,97.16,75.92
2018,3,13,10,45,5.5,158.5,4.2,13.0,162.5,131.17,104.03
2018,3,13,11,0,10.0,194.0,4.3,13.2,201.0,166.18,132.67
2018,3,13,11,15,125.0,264.5,4.35,13.4,357.0,381.93,309.71
2018,3,13,11,30,240.0,335.0,4.4,13.6,513.0,594.06,474.99
2018,3,13,11,45,317.0,320.5,4.5,13.8,559.0,658.24,524.54
2018,3,13,12,0,394.0,306.0,4.6,14.0,605.0,722.2,574.03
2018,3,13,12,15,267.5,320.0,4.6,14.1,523.0,611.74,487.25
2018,3,13,12,30,141.0,334.0,4.6,14.2,441.0,475.93,380.13
2018,3,13,12,45,104.5,313.0,4.65,14.35,392.0,416.48,333.44
2018,3,13,13,0,68.0,292.0,4.7,14.5,343.0,334.59,268.31
2018,3,13,13,15,71.5,289.5,4.65,14.55,342.0,334.52,268.68
2018,3,13,13,30,75.0,287.0,4.6,14.6,341.0,334.1,268.59
2018,3,13,13,45,137.0,297.0,4.6,14.6,392.0,421.76,339.72
2018,3,13,14,0,199.0,307.0,4.6,14.6,443.0,484.24,390.15
2018,3,13,14,15,206.5,286.0,4.55,14.55,421.5,462.38,373.78
2018,3,13,14,30,214.0,265.0,4.5,14.5,400.0,439.47,356.78
2018,3,13,14,45,207.0,248.0,4.45,14.5,372.5,407.97,332.36
2018,3,13,15,0,200.0,231.0,4.4,14.5,345.0,376.49,307.74
2018,3,13,15,15,246.0,216.0,4.4,14.5,345.5,400.63,328.19
2018,3,13,15,30,292.0,201.0,4.4,14.5,346.0,403.4,331.3
2018,3,13,15,45,267.5,184.0,4.1,14.1,307.0,355.24,292.35
2018,3,13,16,0,243.0,167.0,3.8,13.7,268.0,309.07,254.69
2018,3,13,16,15,230.5,146.5,3.35,13.2,232.5,267.77,220.45
2018,3,13,16,30,218.0,126.0,2.9,12.7,197.0,227.62,186.4
2018,3,13,16,45,238.5,104.5,2.45,12.15,170.0,200.91,162.45
2018,3,13,17,0,259.0,83.0,2.0,11.6,143.0,171.62,135.07
2018,3,13,17,15,216.0,65.5,1.8,11.0,107.0,126.14,94.96
2018,3,13,17,30,173.0,48.0,1.6,10.4,71.0,86.02,59.77
2018,3,13,17,45,115.5,31.5,1.45,9.8,44.0,50.03,27.24
2018,3,13,18,0,58.0,15.0,1.3,9.2,17.0,16.87,0.0
2018,3,13,18,15,29.0,7.5,1.2,9.1,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,6,15,1.0,1.5,1.3,6.6,1.5,0.0,0.0
2018,3,14,6,30,2.0,3.0,1.5,7.3,3.0,2.5,0.0
2018,3,14,6,45,1.0,4.5,1.65,8.05,4.5,3.54,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.8,6.0,4.54,0.0
2018,3,14,7,15,0.0,8.0,1.95,9.05,8.0,6.06,0.0
2018,3,14,7,30,0.0,10.0,2.1,9.3,10.0,7.58,0.97
2018,3,14,7,45,0.0,16.0,2.25,9.6,16.0,12.16,5.0
2018,3,14,8,0,0.0,22.0,2.4,9.9,22.0,16.74,9.01
2018,3,14,8,15,1.0,55.0,2.5,10.0,55.5,42.6,31.49
2018,3,14,8,30,2.0,88.0,2.6,10.1,89.0,69.37,54.47
2018,3,14,8,45,13.0,130.0,2.7,10.15,136.5,111.53,90.44
2018,3,14,9,0,24.0,172.0,2.8,10.2,184.0,156.01,127.85
2018,3,14,9,15,14.5,166.5,2.9,10.2,174.0,144.73,117.81
2018,3,14,9,30,5.0,161.0,3.0,10.2,164.0,132.89,107.36
2018,3,14,9,45,2.5,142.5,3.1,10.2,144.0,114.83,91.94
2018,3,14,10,0,0.0,124.0,3.2,10.2,124.0,97.14,76.82
2018,3,14,10,15,0.0,111.0,3.25,10.2,111.0,86.35,67.63
2018,3,14,10,30,0.0,98.0,3.3,10.2,98.0,75.77,58.62
2018,3,14,10,45,0.0,86.0,3.4,10.25,86.0,66.36,50.61
2018,3,14,11,0,0.0,74.0,3.5,10.3,74.0,57.07,42.72
2018,3,14,11,15,127.5,178.0,3.45,10.35,273.5,313.5,258.79
2018,3,14,11,30,255.0,282.0,3.4,10.4,473.0,551.31,447.05
2018,3,14,11,45,353.5,290.5,3.4,10.4,558.5,661.15,531.29
2018,3,14,12,0,452.0,299.0,3.4,10.4,644.0,793.67,630.01
2018,3,14,12,15,330.5,319.0,3.35,10.5,571.5,672.26,536.24
