Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.0,1.75,8.9,7.0,0.0,0.0
2018,4,24,5,30,70.0,12.0,2.0,9.4,14.0,9.44,0.0
2018,4,24,5,45,180.5,27.5,2.25,9.9,46.0,20.85,7.54
2018,4,24,6,0,291.0,43.0,2.5,10.4,78.0,32.63,22.72
2018,4,24,6,15,391.5,53.5,2.5,10.9,125.0,43.41,33.1
2018,4,24,6,30,492.0,64.0,2.5,11.4,172.0,70.5,43.92
2018,4,24,6,45,556.5,71.5,2.55,11.9,224.5,117.51,71.86
2018,4,24,7,0,621.0,79.0,2.6,12.4,277.0,172.14,113.38
2018,4,24,7,15,665.0,84.5,2.55,12.95,330.5,227.71,160.44
2018,4,24,7,30,709.0,90.0,2.5,13.5,384.0,287.66,212.52
2018,4,24,7,45,741.5,93.5,2.45,14.05,436.5,345.9,263.41
2018,4,24,8,0,774.0,97.0,2.4,14.6,489.0,407.64,315.97
2018,4,24,8,15,798.0,100.0,2.4,15.05,539.0,465.41,364.27
2018,4,24,8,30,822.0,103.0,2.4,15.5,589.0,523.82,411.52
2018,4,24,8,45,840.5,105.5,2.35,16.0,635.5,579.01,454.55
2018,4,24,9,0,859.0,108.0,2.3,16.5,682.0,633.63,495.64
2018,4,24,9,15,872.0,110.0,2.3,16.9,723.0,678.02,528.54
2018,4,24,9,30,885.0,112.0,2.3,17.3,764.0,725.15,562.4
2018,4,24,9,45,895.0,114.0,2.3,17.7,799.5,768.16,592.39
2018,4,24,10,0,905.0,116.0,2.3,18.1,835.0,808.77,619.32
2018,4,24,10,15,912.0,117.5,2.35,18.45,863.5,843.92,641.96
2018,4,24,10,30,919.0,119.0,2.4,18.8,892.0,876.08,662.42
2018,4,24,10,45,923.0,120.0,2.45,19.1,912.5,902.09,678.76
2018,4,24,11,0,927.0,121.0,2.5,19.4,933.0,924.65,692.81
2018,4,24,11,15,929.5,121.5,2.55,19.6,946.0,941.89,703.61
2018,4,24,11,30,932.0,122.0,2.6,19.8,959.0,955.47,712.07
2018,4,24,11,45,927.0,126.0,2.7,19.95,963.0,961.73,716.37
2018,4,24,12,0,922.0,130.0,2.8,20.1,967.0,964.14,718.26
2018,4,24,12,15,902.5,140.5,2.85,20.2,958.0,955.37,712.54
2018,4,24,12,30,883.0,151.0,2.9,20.3,949.0,942.81,704.46
2018,4,24,12,45,911.0,132.5,3.0,20.4,948.0,943.98,706.12
2018,4,24,13,0,939.0,114.0,3.1,20.5,947.0,940.22,704.43
2018,4,24,13,15,935.5,112.5,3.2,20.45,928.5,920.17,692.21
2018,4,24,13,30,932.0,111.0,3.3,20.4,910.0,896.54,677.64
2018,4,24,13,45,923.5,112.0,3.4,20.3,884.0,867.68,659.52
2018,4,24,14,0,915.0,113.0,3.5,20.2,858.0,835.75,639.12
2018,4,24,14,15,906.5,111.5,3.6,20.0,825.5,798.64,615.1
2018,4,24,14,30,898.0,110.0,3.7,19.8,793.0,758.86,587.88
2018,4,24,14,45,890.0,107.0,3.8,19.55,755.5,715.57,557.04
2018,4,24,15,0,882.0,104.0,3.9,19.3,718.0,669.99,523.63
2018,4,24,15,15,867.5,101.5,3.9,19.3,674.0,618.94,484.38
2018,4,24,15,30,853.0,99.0,3.9,19.3,630.0,569.68,445.35
2018,4,24,15,45,830.5,97.0,3.9,18.45,581.0,512.12,400.27
2018,4,24,16,0,808.0,95.0,3.9,17.6,532.0,454.75,353.74
2018,4,24,16,15,771.0,93.5,3.9,17.05,478.0,392.71,301.82
2018,4,24,16,30,734.0,92.0,3.9,16.5,424.0,331.42,249.29
2018,4,24,16,45,702.0,87.0,3.85,15.9,373.0,272.61,197.87
2018,4,24,17,0,670.0,82.0,3.8,15.3,322.0,216.47,148.79
2018,4,24,17,15,617.0,75.5,3.6,14.5,268.5,158.88,101.42
2018,4,24,17,30,564.0,69.0,3.4,13.7,215.0,107.18,63.7
2018,4,24,17,45,485.5,60.0,3.2,12.95,165.5,59.01,37.99
2018,4,24,18,0,407.0,51.0,3.0,12.2,116.0,41.66,31.23
2018,4,24,18,15,286.5,38.0,2.95,11.7,75.5,29.01,19.14
2018,4,24,18,30,166.0,25.0,2.9,11.2,35.0,18.96,2.31
2018,4,24,18,45,83.0,12.5,2.8,10.7,17.5,9.83,0.0
2018,4,24,19,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,25,5,15,40.0,7.0,2.25,6.65,8.0,0.0,0.0
2018,4,25,5,30,80.0,14.0,2.5,7.2,16.0,11.02,0.0
2018,4,25,5,45,206.0,28.5,2.75,7.7,50.0,21.67,9.42
2018,4,25,6,0,332.0,43.0,3.0,8.2,84.0,35.32,25.41
2018,4,25,6,15,424.0,52.5,3.0,8.65,130.5,42.75,32.85
2018,4,25,6,30,516.0,62.0,3.0,9.1,177.0,69.16,42.95
2018,4,25,6,45,576.0,69.0,3.05,9.55,229.0,116.66,71.09
2018,4,25,7,0,636.0,76.0,3.1,10.0,281.0,171.15,112.93
2018,4,25,7,15,677.5,81.5,3.0,10.5,334.5,226.87,160.74
2018,4,25,7,30,719.0,87.0,2.9,11.0,388.0,286.65,213.43
2018,4,25,7,45,749.0,91.5,2.85,11.55,440.5,345.3,265.41
2018,4,25,8,0,779.0,96.0,2.8,12.1,493.0,407.27,318.93
2018,4,25,8,15,800.5,99.5,2.75,12.7,542.5,464.48,367.23
2018,4,25,8,30,822.0,103.0,2.7,13.3,592.0,522.08,414.17
2018,4,25,8,45,838.5,106.0,2.6,13.9,637.5,576.5,456.88
2018,4,25,9,0,855.0,109.0,2.5,14.5,683.0,630.18,497.44
2018,4,25,9,15,866.5,111.5,2.45,15.0,723.0,679.1,533.48
2018,4,25,9,30,878.0,114.0,2.4,15.5,763.0,719.98,562.76
2018,4,25,9,45,887.0,115.5,2.4,16.05,797.5,761.45,591.72
2018,4,25,10,0,896.0,117.0,2.4,16.6,832.0,800.46,617.67
2018,4,25,10,15,901.5,119.0,2.45,17.0,859.5,834.5,639.68
2018,4,25,10,30,907.0,121.0,2.5,17.4,887.0,865.5,659.46
2018,4,25,10,45,910.5,122.5,2.55,17.85,907.0,891.16,675.37
2018,4,25,11,0,914.0,124.0,2.6,18.3,927.0,913.41,688.96
2018,4,25,11,15,915.5,125.0,2.7,18.6,939.5,929.94,699.54
2018,4,25,11,30,917.0,126.0,2.8,18.9,952.0,942.84,707.77
2018,4,25,11,45,916.5,126.0,2.85,19.2,956.0,949.36,711.42
2018,4,25,12,0,916.0,126.0,2.9,19.5,960.0,952.16,712.73
2018,4,25,12,15,915.5,126.0,3.05,19.6,957.5,951.22,713.0
2018,4,25,12,30,915.0,126.0,3.2,19.7,955.0,946.57,710.84
2018,4,25,12,45,913.5,124.5,3.3,19.8,944.5,935.97,704.38
2018,4,25,13,0,912.0,123.0,3.4,19.9,934.0,921.71,695.52
2018,4,25,13,15,907.5,122.0,3.45,19.85,915.5,901.72,682.87
2018,4,25,13,30,903.0,121.0,3.5,19.8,897.0,878.31,667.89
2018,4,25,13,45,896.5,120.0,3.6,19.75,871.5,849.96,649.72
2018,4,25,14,0,890.0,119.0,3.7,19.7,846.0,818.55,629.27
2018,4,25,14,15,880.5,117.0,3.8,19.45,813.0,781.06,604.78
2018,4,25,14,30,871.0,115.0,3.9,19.2,780.0,741.06,576.81
2018,4,25,14,45,858.5,113.5,3.95,18.95,741.5,697.16,544.97
2018,4,25,15,0,846.0,112.0,4.0,18.7,703.0,656.56,514.64
2018,4,25,15,15,830.5,109.5,4.0,18.7,659.5,605.64,475.3
2018,4,25,15,30,815.0,107.0,4.0,18.7,616.0,553.71,434.2
2018,4,25,15,45,793.5,104.0,4.15,17.8,568.0,497.63,390.38
2018,4,25,16,0,772.0,101.0,4.3,16.9,520.0,441.74,345.14
2018,4,25,16,15,742.5,97.5,4.3,16.25,469.0,381.47,294.43
2018,4,25,16,30,713.0,94.0,4.3,15.6,418.0,323.91,244.61
2018,4,25,16,45,674.0,89.0,4.35,14.95,365.5,264.55,192.89
2018,4,25,17,0,635.0,84.0,4.4,14.3,313.0,208.72,144.34
2018,4,25,17,15,581.0,77.5,4.35,13.6,261.0,153.27,98.76
2018,4,25,17,30,527.0,71.0,4.3,12.9,209.0,103.87,62.89
2018,4,25,17,45,448.5,62.0,4.2,12.15,161.0,58.25,38.81
2018,4,25,18,0,370.0,53.0,4.1,11.4,113.0,40.36,30.21
2018,4,25,18,15,261.0,39.5,4.0,10.95,74.5,29.97,20.13
2018,4,25,18,30,152.0,26.0,3.9,10.5,36.0,19.66,4.25
2018,4,25,18,45,78.5,13.5,3.8,10.05,18.5,10.62,0.0
2018,4,25,19,0,5.0,1.0,3.7,9.6,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.7,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,5.0,3.0,6.95,5.0,0.0,0.0
2018,4,26,5,30,15.0,10.0,3.2,7.3,10.0,7.87,0.0
2018,4,26,5,45,50.0,25.0,3.4,7.7,30.5,19.01,8.38
2018,4,26,6,0,85.0,40.0,3.6,8.1,51.0,29.71,20.58
2018,4,26,6,15,113.5,58.5,3.65,8.5,80.0,42.7,32.88
2018,4,26,6,30,142.0,77.0,3.7,8.9,109.0,61.87,45.1
2018,4,26,6,45,289.5,88.5,3.75,9.35,175.5,98.72,67.91
2018,4,26,7,0,437.0,100.0,3.8,9.8,242.0,153.4,106.95
2018,4,26,7,15,558.0,97.0,3.8,10.2,311.0,211.95,153.27
2018,4,26,7,30,679.0,94.0,3.8,10.6,380.0,280.08,209.88
2018,4,26,7,45,709.0,98.5,3.75,11.0,431.0,336.44,260.18
2018,4,26,8,0,739.0,103.0,3.7,11.4,482.0,394.87,311.33
2018,4,26,8,15,761.0,107.5,3.65,11.9,531.0,452.21,360.28
2018,4,26,8,30,783.0,112.0,3.6,12.4,580.0,508.87,407.2
2018,4,26,8,45,800.5,115.0,3.6,12.85,625.0,561.9,450.06
2018,4,26,9,0,818.0,118.0,3.6,13.3,670.0,614.37,491.2
2018,4,26,9,15,835.5,118.5,3.65,13.65,711.0,663.63,529.17
2018,4,26,9,30,853.0,119.0,3.7,14.0,752.0,711.67,565.31
2018,4,26,9,45,868.0,117.5,3.7,14.4,787.5,747.24,591.43
2018,4,26,10,0,883.0,116.0,3.7,14.8,823.0,787.34,619.76
2018,4,26,10,15,890.0,117.5,3.8,15.1,851.0,821.62,643.12
2018,4,26,10,30,897.0,119.0,3.9,15.4,879.0,852.97,664.31
2018,4,26,10,45,902.0,120.0,4.0,15.7,899.5,879.12,681.74
2018,4,26,11,0,907.0,121.0,4.1,16.0,920.0,901.96,696.85
2018,4,26,11,15,910.0,121.5,4.2,16.15,933.5,919.18,708.45
2018,4,26,11,30,913.0,122.0,4.3,16.3,947.0,932.82,717.64
2018,4,26,11,45,915.0,121.5,4.4,16.45,952.5,941.05,723.49
2018,4,26,12,0,917.0,121.0,4.5,16.6,958.0,945.58,726.89
2018,4,26,12,15,916.5,121.5,4.6,16.55,956.0,945.06,727.46
2018,4,26,12,30,916.0,122.0,4.7,16.5,954.0,940.82,725.55
2018,4,26,12,45,914.5,120.5,4.8,16.5,943.5,930.19,719.1
2018,4,26,13,0,913.0,119.0,4.9,16.5,933.0,915.9,710.14
2018,4,26,13,15,910.0,118.0,4.95,16.3,915.5,897.17,698.26
2018,4,26,13,30,907.0,117.0,5.0,16.1,898.0,874.96,683.9
2018,4,26,13,45,901.5,116.0,5.05,15.95,873.5,847.35,665.47
2018,4,26,14,0,896.0,115.0,5.1,15.8,849.0,816.6,644.67
2018,4,26,14,15,889.0,113.0,5.1,15.55,817.5,780.83,620.03
2018,4,26,14,30,882.0,111.0,5.1,15.3,786.0,742.36,591.79
2018,4,26,14,45,871.5,108.5,5.1,15.05,748.0,698.56,558.79
2018,4,26,15,0,861.0,106.0,5.1,14.8,710.0,652.73,523.47
2018,4,26,15,15,846.0,104.0,5.1,14.8,666.5,606.76,486.55
2018,4,26,15,30,831.0,102.0,5.1,14.8,623.0,554.97,444.26
2018,4,26,15,45,814.0,98.0,5.1,14.2,576.0,499.54,398.94
2018,4,26,16,0,797.0,94.0,5.1,13.6,529.0,443.82,351.91
2018,4,26,16,15,774.0,90.0,5.05,13.25,479.0,385.81,301.31
2018,4,26,16,30,751.0,86.0,5.0,12.9,429.0,328.76,250.35
2018,4,26,16,45,717.0,81.5,4.95,12.5,377.0,267.42,195.6
2018,4,26,17,0,683.0,77.0,4.9,12.1,325.0,210.8,145.25
2018,4,26,17,15,633.0,71.0,4.7,11.6,272.5,153.77,97.65
2018,4,26,17,30,583.0,65.0,4.5,11.1,220.0,102.2,60.08
2018,4,26,17,45,508.0,57.0,4.35,10.6,170.5,54.25,35.82
2018,4,26,18,0,433.0,49.0,4.2,10.1,121.0,40.09,30.17
2018,4,26,18,15,317.5,38.0,4.05,9.75,81.0,31.17,21.37
2018,4,26,18,30,202.0,27.0,3.9,9.4,41.0,20.54,6.1
2018,4,26,18,45,105.5,14.5,3.75,9.0,21.5,11.41,0.0
2018,4,26,19,0,9.0,2.0,3.6,8.6,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.6,8.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,8.0,1.45,8.4,9.5,0.0,0.0
2018,4,27,5,30,80.0,16.0,1.6,9.1,19.0,12.59,0.0
2018,4,27,5,45,213.5,30.0,1.75,9.85,54.5,22.82,11.8
2018,4,27,6,0,347.0,44.0,1.9,10.6,90.0,36.07,26.02
2018,4,27,6,15,362.5,54.5,2.1,11.05,121.0,41.43,31.46
2018,4,27,6,30,378.0,65.0,2.3,11.5,152.0,62.35,40.24
2018,4,27,6,45,194.5,72.5,2.5,12.0,118.0,75.83,51.66
2018,4,27,7,0,11.0,80.0,2.7,12.5,84.0,62.78,47.98
2018,4,27,7,15,5.5,70.5,2.7,12.9,72.5,55.32,41.71
2018,4,27,7,30,0.0,61.0,2.7,13.3,61.0,46.75,34.43
2018,4,27,7,45,0.0,61.5,2.75,13.65,61.5,47.15,34.6
2018,4,27,8,0,0.0,62.0,2.8,14.0,62.0,47.57,34.77
2018,4,27,8,15,10.0,95.0,2.8,14.35,101.0,77.67,59.8
2018,4,27,8,30,20.0,128.0,2.8,14.7,140.0,112.55,88.52
2018,4,27,8,45,16.0,135.0,2.8,15.05,145.0,117.45,92.2
2018,4,27,9,0,12.0,142.0,2.8,15.4,150.0,117.41,91.8
2018,4,27,9,15,27.5,202.5,2.85,15.65,222.5,183.22,145.09
2018,4,27,9,30,43.0,263.0,2.9,15.9,295.0,246.97,195.58
2018,4,27,9,45,38.5,270.5,3.0,16.15,300.0,252.64,199.37
2018,4,27,10,0,34.0,278.0,3.1,16.4,305.0,257.85,202.93
2018,4,27,10,15,101.0,322.0,3.15,16.6,407.0,365.1,287.44
2018,4,27,10,30,168.0,366.0,3.2,16.8,509.0,463.13,362.56
2018,4,27,10,45,156.0,392.5,3.25,16.95,527.5,482.39,375.67
2018,4,27,11,0,144.0,419.0,3.3,17.1,546.0,500.54,388.23
2018,4,27,11,15,297.5,378.0,3.35,17.2,646.0,616.45,477.53
2018,4,27,11,30,451.0,337.0,3.4,17.3,746.0,735.34,566.03
2018,4,27,11,45,487.0,327.0,3.45,17.4,770.5,762.83,585.54
2018,4,27,12,0,523.0,317.0,3.5,17.5,795.0,788.14,604.05
2018,4,27,12,15,663.5,253.5,3.55,17.55,858.5,859.71,657.69
2018,4,27,12,30,804.0,190.0,3.6,17.6,922.0,913.74,697.21
2018,4,27,12,45,775.0,202.5,3.7,17.6,901.5,891.49,682.15
2018,4,27,13,0,746.0,215.0,3.8,17.6,881.0,876.96,672.32
2018,4,27,13,15,760.5,203.0,3.85,17.55,870.5,864.43,664.59
2018,4,27,13,30,775.0,191.0,3.9,17.5,860.0,840.34,648.81
2018,4,27,13,45,812.0,170.5,4.0,17.45,853.5,832.24,644.67
2018,4,27,14,0,849.0,150.0,4.1,17.4,847.0,818.5,636.19
2018,4,27,14,15,839.5,147.5,4.15,17.25,814.5,780.88,609.5
2018,4,27,14,30,830.0,145.0,4.2,17.1,782.0,740.84,580.67
2018,4,27,14,45,818.0,142.0,4.25,16.95,744.0,696.47,548.01
2018,4,27,15,0,806.0,139.0,4.3,16.8,706.0,650.33,513.37
2018,4,27,15,15,789.0,135.5,4.3,16.8,662.0,599.33,473.66
2018,4,27,15,30,772.0,132.0,4.3,16.8,618.0,548.13,432.8
2018,4,27,15,45,751.0,127.5,4.35,16.25,570.5,492.52,388.43
2018,4,27,16,0,730.0,123.0,4.4,15.7,523.0,437.17,342.83
2018,4,27,16,15,703.0,117.0,4.4,15.35,472.0,378.82,293.27
2018,4,27,16,30,676.0,111.0,4.4,15.0,421.0,322.05,243.9
2018,4,27,16,45,635.5,104.0,4.35,14.6,367.5,262.78,192.36
2018,4,27,17,0,595.0,97.0,4.3,14.2,314.0,207.34,144.48
2018,4,27,17,15,526.5,89.5,4.05,13.65,259.5,151.63,99.76
2018,4,27,17,30,458.0,82.0,3.8,13.1,205.0,100.6,63.26
2018,4,27,17,45,398.0,71.0,3.55,12.6,161.0,58.53,41.05
2018,4,27,18,0,338.0,60.0,3.3,12.1,117.0,45.02,34.31
2018,4,27,18,15,232.0,45.0,3.05,11.6,78.0,33.74,23.51
2018,4,27,18,30,126.0,30.0,2.8,11.1,39.0,22.27,8.19
2018,4,27,18,45,64.5,16.0,2.5,10.55,20.5,12.59,0.0
2018,4,27,19,0,3.0,2.0,2.2,10.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.15,9.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,5,15,10.0,5.0,1.4,8.55,5.5,0.0,0.0
2018,4,28,5,30,20.0,10.0,1.6,9.2,11.0,7.87,0.0
2018,4,28,5,45,11.5,23.0,1.85,9.85,23.5,17.72,8.34
2018,4,28,6,0,3.0,36.0,2.1,10.5,36.0,27.26,18.37
2018,4,28,6,15,11.0,55.5,2.35,10.95,57.5,41.36,31.45
2018,4,28,6,30,19.0,75.0,2.6,11.4,79.0,56.07,42.4
2018,4,28,6,45,133.0,97.5,2.8,11.8,140.5,86.84,63.72
2018,4,28,7,0,247.0,120.0,3.0,12.2,202.0,133.88,97.9
2018,4,28,7,15,416.5,117.0,3.05,12.55,283.5,190.68,139.47
2018,4,28,7,30,586.0,114.0,3.1,12.9,365.0,268.26,200.64
2018,4,28,7,45,434.0,137.0,3.15,13.25,335.5,268.51,208.44
2018,4,28,8,0,282.0,160.0,3.2,13.6,306.0,248.28,196.98
2018,4,28,8,15,259.0,203.0,3.2,13.8,347.0,291.4,233.2
2018,4,28,8,30,236.0,246.0,3.2,14.0,388.0,332.09,266.11
2018,4,28,8,45,195.0,272.0,3.2,14.25,395.5,337.47,270.25
2018,4,28,9,0,154.0,298.0,3.2,14.5,403.0,346.41,276.67
2018,4,28,9,15,83.0,249.0,3.25,14.7,306.0,257.62,205.65
2018,4,28,9,30,12.0,200.0,3.3,14.9,209.0,164.96,130.0
2018,4,28,9,45,6.0,138.5,3.4,15.1,143.0,112.13,86.94
2018,4,28,10,0,0.0,77.0,3.5,15.3,77.0,59.54,43.62
2018,4,28,10,15,15.0,165.5,3.55,15.5,178.5,148.08,116.08
2018,4,28,10,30,30.0,254.0,3.6,15.7,280.0,236.76,186.83
2018,4,28,10,45,33.0,276.0,3.7,15.9,305.0,259.69,204.45
2018,4,28,11,0,36.0,298.0,3.8,16.1,330.0,282.76,222.24
2018,4,28,11,15,25.5,268.0,3.85,16.25,291.0,248.29,194.71
2018,4,28,11,30,15.0,238.0,3.9,16.4,252.0,202.41,158.15
2018,4,28,11,45,20.0,252.0,3.95,16.5,270.5,230.43,180.42
2018,4,28,12,0,25.0,266.0,4.0,16.6,289.0,247.32,193.71
2018,4,28,12,15,57.5,347.0,4.1,16.55,399.5,348.15,272.98
2018,4,28,12,30,90.0,428.0,4.2,16.5,510.0,449.92,351.12
2018,4,28,12,45,88.0,426.5,4.3,16.4,506.0,445.56,347.79
2018,4,28,13,0,86.0,425.0,4.4,16.3,502.0,440.7,344.52
2018,4,28,13,15,84.0,398.0,4.45,16.2,472.0,412.27,323.37
2018,4,28,13,30,82.0,371.0,4.5,16.1,442.0,383.75,302.05
2018,4,28,13,45,108.0,280.0,4.6,15.95,370.5,335.4,266.38
2018,4,28,14,0,134.0,189.0,4.7,15.8,299.0,280.84,225.22
2018,4,28,14,15,166.0,246.5,4.7,15.6,377.5,351.2,281.34
2018,4,28,14,30,198.0,304.0,4.7,15.4,456.0,405.26,323.86
2018,4,28,14,45,346.5,271.5,4.75,15.2,522.0,477.5,382.53
2018,4,28,15,0,495.0,239.0,4.8,15.0,588.0,536.84,429.64
2018,4,28,15,15,638.5,180.5,4.8,15.0,602.0,550.07,439.92
2018,4,28,15,30,782.0,122.0,4.8,15.0,616.0,541.57,432.14
2018,4,28,15,45,738.0,124.5,4.7,14.5,562.5,481.02,382.63
2018,4,28,16,0,694.0,127.0,4.6,14.0,509.0,422.72,334.02
2018,4,28,16,15,561.5,140.5,4.55,13.7,430.5,343.05,268.66
2018,4,28,16,30,429.0,154.0,4.5,13.4,352.0,271.41,210.24
2018,4,28,16,45,416.0,136.0,4.4,13.15,309.0,224.83,169.48
2018,4,28,17,0,403.0,118.0,4.3,12.9,266.0,179.41,129.79
2018,4,28,17,15,462.5,95.0,4.1,12.55,239.5,141.84,94.83
2018,4,28,17,30,522.0,72.0,3.9,12.2,213.0,99.62,60.59
2018,4,28,17,45,465.0,62.5,3.65,11.8,168.0,55.0,43.76
2018,4,28,18,0,408.0,53.0,3.4,11.4,123.0,43.09,32.74
2018,4,28,18,15,302.0,41.5,3.15,11.0,83.5,31.64,21.84
2018,4,28,18,30,196.0,30.0,2.9,10.6,44.0,22.71,9.48
2018,4,28,18,45,102.5,16.0,2.6,10.2,23.0,12.59,0.0
2018,4,28,19,0,9.0,2.0,2.3,9.8,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.25,9.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,15,44.5,9.0,1.65,8.85,11.0,7.08,0.0
2018,4,29,5,30,89.0,18.0,1.9,9.3,22.0,14.16,0.0
2018,4,29,5,45,200.0,33.5,2.15,9.75,57.0,25.32,14.8
2018,4,29,6,0,311.0,49.0,2.4,10.2,92.0,37.06,27.09
2018,4,29,6,15,375.0,60.0,2.55,10.5,134.0,45.36,35.11
2018,4,29,6,30,439.0,71.0,2.7,10.8,176.0,67.75,44.31
2018,4,29,6,45,422.5,88.0,2.9,11.1,209.0,109.83,71.64
2018,4,29,7,0,406.0,105.0,3.1,11.4,242.0,149.88,104.55
2018,4,29,7,15,337.0,125.5,3.15,11.65,252.0,178.9,133.17
2018,4,29,7,30,268.0,146.0,3.2,11.9,262.0,195.03,150.96
2018,4,29,7,45,190.0,150.0,3.25,12.2,237.5,190.14,150.47
2018,4,29,8,0,112.0,154.0,3.3,12.5,213.0,171.09,136.85
2018,4,29,8,15,149.5,177.0,3.35,12.85,263.0,214.2,172.33
2018,4,29,8,30,187.0,200.0,3.4,13.2,313.0,268.18,216.25
2018,4,29,8,45,204.5,231.0,3.45,13.5,363.5,315.79,254.41
2018,4,29,9,0,222.0,262.0,3.5,13.8,414.0,364.88,293.11
2018,4,29,9,15,133.5,245.5,3.55,14.15,338.5,296.68,238.0
2018,4,29,9,30,45.0,229.0,3.6,14.5,263.0,218.7,174.12
2018,4,29,9,45,47.5,248.5,3.65,14.8,285.5,239.48,190.51
2018,4,29,10,0,50.0,268.0,3.7,15.1,308.0,260.45,206.71
2018,4,29,10,15,53.5,281.0,3.7,15.25,325.5,276.71,219.22
2018,4,29,10,30,57.0,294.0,3.7,15.4,343.0,293.02,231.73
2018,4,29,10,45,41.5,297.0,3.75,15.55,333.0,284.75,224.44
2018,4,29,11,0,26.0,300.0,3.8,15.7,323.0,275.6,216.51
2018,4,29,11,15,57.5,313.0,3.8,15.75,365.0,315.26,248.35
2018,4,29,11,30,89.0,326.0,3.8,15.8,407.0,371.82,292.72
2018,4,29,11,45,80.5,316.0,3.8,15.85,389.5,356.36,280.32
2018,4,29,12,0,72.0,306.0,3.8,15.9,372.0,324.01,255.15
2018,4,29,12,15,101.0,365.0,3.8,15.85,457.5,419.38,329.03
2018,4,29,12,30,130.0,424.0,3.8,15.8,543.0,497.68,388.28
2018,4,29,12,45,147.5,417.5,3.8,15.8,551.0,505.19,394.22
2018,4,29,13,0,165.0,411.0,3.8,15.8,559.0,511.46,399.56
2018,4,29,13,15,161.5,405.5,3.75,15.7,548.0,499.48,390.71
2018,4,29,13,30,158.0,400.0,3.7,15.6,537.0,486.78,381.4
2018,4,29,13,45,309.5,328.0,3.7,15.55,586.5,551.94,434.82
2018,4,29,14,0,461.0,256.0,3.7,15.5,636.0,608.39,480.3
2018,4,29,14,15,489.0,246.0,3.75,15.45,635.5,602.91,476.57
2018,4,29,14,30,517.0,236.0,3.8,15.4,635.0,593.75,470.2
2018,4,29,14,45,553.0,212.5,3.8,15.35,620.5,579.47,459.77
2018,4,29,15,0,589.0,189.0,3.8,15.3,606.0,555.8,441.84
2018,4,29,15,15,701.5,148.5,3.8,15.3,615.0,556.21,441.92
2018,4,29,15,30,814.0,108.0,3.8,15.3,624.0,543.44,430.45
2018,4,29,15,45,804.0,102.0,3.9,15.05,579.0,490.64,387.23
2018,4,29,16,0,794.0,96.0,4.0,14.8,534.0,436.9,341.96
2018,4,29,16,15,770.0,91.5,3.95,14.55,483.5,378.56,291.65
2018,4,29,16,30,746.0,87.0,3.9,14.3,433.0,321.33,241.14
2018,4,29,16,45,714.0,82.0,3.9,14.05,381.0,260.64,187.54
2018,4,29,17,0,682.0,77.0,3.9,13.8,329.0,204.61,138.35
2018,4,29,17,15,635.5,70.5,3.8,13.35,277.0,148.28,92.21
2018,4,29,17,30,589.0,64.0,3.7,12.9,225.0,96.98,56.08
2018,4,29,17,45,519.0,56.5,3.6,12.45,176.0,49.84,39.06
2018,4,29,18,0,449.0,49.0,3.5,12.0,127.0,40.08,30.02
2018,4,29,18,15,337.5,39.0,3.45,11.55,86.5,31.95,22.13
2018,4,29,18,30,226.0,29.0,3.4,11.1,46.0,22.1,9.82
2018,4,29,18,45,119.0,15.5,3.35,10.65,24.0,12.2,0.0
2018,4,29,19,0,12.0,2.0,3.3,10.2,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,3.15,10.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.5,1.75,8.1,5.5,4.33,0.0
2018,4,30,5,30,4.0,11.0,2.0,8.6,11.0,8.64,0.0
2018,4,30,5,45,10.0,24.5,2.25,9.1,25.5,18.87,9.91
2018,4,30,6,0,16.0,38.0,2.5,9.6,40.0,28.9,20.01
2018,4,30,6,15,38.0,57.0,2.55,10.0,65.5,42.55,32.7
2018,4,30,6,30,60.0,76.0,2.6,10.4,91.0,58.0,43.51
2018,4,30,6,45,117.5,96.5,2.65,10.8,133.5,84.21,62.41
2018,4,30,7,0,175.0,117.0,2.7,11.2,176.0,119.21,89.01
2018,4,30,7,15,152.5,130.0,2.7,11.6,188.0,135.67,104.22
2018,4,30,7,30,130.0,143.0,2.7,12.0,200.0,150.58,118.18
2018,4,30,7,45,113.5,169.5,2.7,12.4,223.5,175.29,139.64
2018,4,30,8,0,97.0,196.0,2.7,12.8,247.0,198.38,159.09
2018,4,30,8,15,58.5,200.5,2.7,13.1,232.0,185.92,149.16
2018,4,30,8,30,20.0,205.0,2.7,13.4,217.0,169.29,135.32
2018,4,30,8,45,51.5,254.0,2.7,13.7,288.5,234.11,187.56
2018,4,30,9,0,83.0,303.0,2.7,14.0,360.0,297.5,237.6
2018,4,30,9,15,113.5,331.0,2.75,14.25,413.5,356.09,283.18
2018,4,30,9,30,144.0,359.0,2.8,14.5,467.0,407.75,322.8
2018,4,30,9,45,146.5,375.5,2.85,14.7,490.0,431.6,340.38
2018,4,30,10,0,149.0,392.0,2.9,14.9,513.0,455.15,357.69
2018,4,30,10,15,175.5,397.5,3.0,15.05,544.5,487.32,382.19
2018,4,30,10,30,202.0,403.0,3.1,15.2,576.0,520.2,407.03
2018,4,30,10,45,318.5,378.5,3.15,15.35,659.0,615.84,480.09
2018,4,30,11,0,435.0,354.0,3.2,15.5,742.0,714.8,553.55
2018,4,30,11,15,546.5,304.0,3.25,15.55,798.0,775.88,599.41
2018,4,30,11,30,658.0,254.0,3.3,15.6,854.0,839.75,646.85
2018,4,30,11,45,707.0,233.0,3.35,15.6,881.0,869.92,668.87
2018,4,30,12,0,756.0,212.0,3.4,15.6,908.0,896.74,688.74
2018,4,30,12,15,814.0,184.0,3.45,15.65,931.5,912.69,700.03
2018,4,30,12,30,872.0,156.0,3.5,15.7,955.0,919.23,704.77
2018,4,30,12,45,878.5,150.5,3.55,15.75,948.0,912.68,700.59
2018,4,30,13,0,885.0,145.0,3.6,15.8,941.0,902.41,694.01
2018,4,30,13,15,880.5,144.0,3.65,15.8,923.0,882.95,681.21
2018,4,30,13,30,876.0,143.0,3.7,15.8,905.0,860.17,666.14
2018,4,30,13,45,869.5,141.5,3.75,15.8,879.5,832.18,647.35
2018,4,30,14,0,863.0,140.0,3.8,15.8,854.0,811.2,633.25
2018,4,30,14,15,854.5,137.0,3.85,15.7,821.5,773.61,606.39
2018,4,30,14,30,846.0,134.0,3.9,15.6,789.0,733.51,577.26
2018,4,30,14,45,835.5,131.0,3.9,15.55,751.0,689.8,544.51
2018,4,30,15,0,825.0,128.0,3.9,15.5,713.0,644.17,509.6
2018,4,30,15,15,809.0,125.0,3.9,15.5,669.5,593.71,470.06
2018,4,30,15,30,793.0,122.0,3.9,15.5,626.0,542.34,428.82
2018,4,30,15,45,773.0,118.0,3.9,15.2,578.5,487.56,384.28
2018,4,30,16,0,753.0,114.0,3.9,14.9,531.0,431.92,337.77
2018,4,30,16,15,727.0,108.0,3.9,14.6,480.0,373.21,287.64
2018,4,30,16,30,701.0,102.0,3.9,14.3,429.0,315.95,237.61
2018,4,30,16,45,664.5,96.5,3.85,14.0,377.0,258.15,186.94
2018,4,30,17,0,628.0,91.0,3.8,13.7,325.0,203.62,139.65
2018,4,30,17,15,577.5,84.0,3.7,13.25,273.5,149.52,95.9
2018,4,30,17,30,527.0,77.0,3.6,12.8,222.0,101.07,62.17
2018,4,30,17,45,454.5,67.5,3.55,12.3,173.5,56.29,44.85
2018,4,30,18,0,382.0,58.0,3.5,11.8,125.0,43.99,33.55
2018,4,30,18,15,276.0,45.0,3.45,11.35,85.0,34.0,23.99
2018,4,30,18,30,170.0,32.0,3.4,10.9,45.0,24.09,11.92
2018,4,30,18,45,88.5,17.0,3.35,10.45,23.5,13.38,0.0
2018,4,30,19,0,7.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.2,9.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,1,5,15,12.0,5.5,2.0,7.55,6.0,4.33,0.0
2018,5,1,5,30,24.0,11.0,2.3,8.1,12.0,8.76,0.0
2018,5,1,5,45,59.0,19.5,2.6,8.65,27.0,15.07,6.97
2018,5,1,6,0,94.0,28.0,2.9,9.2,42.0,21.57,13.57
2018,5,1,6,15,97.5,39.0,2.85,9.7,58.5,29.52,21.05
2018,5,1,6,30,101.0,50.0,2.8,10.2,75.0,40.72,27.92
2018,5,1,6,45,166.5,86.5,2.8,10.7,139.0,81.88,58.48
2018,5,1,7,0,232.0,123.0,2.8,11.2,203.0,132.13,97.39
2018,5,1,7,15,303.0,136.5,2.75,11.8,258.5,175.07,131.04
2018,5,1,7,30,374.0,150.0,2.7,12.4,314.0,230.46,176.12
2018,5,1,7,45,470.0,150.5,2.65,13.0,382.0,288.36,223.09
2018,5,1,8,0,566.0,151.0,2.6,13.6,450.0,355.85,277.97
2018,5,1,8,15,671.5,135.5,2.65,14.1,523.0,428.18,336.45
2018,5,1,8,30,777.0,120.0,2.7,14.6,596.0,504.31,397.17
2018,5,1,8,45,797.5,122.0,2.7,15.1,641.5,557.28,439.05
2018,5,1,9,0,818.0,124.0,2.7,15.6,687.0,609.94,479.52
2018,5,1,9,15,838.0,123.0,2.75,16.05,729.0,658.9,516.45
2018,5,1,9,30,858.0,122.0,2.8,16.5,771.0,706.8,551.66
2018,5,1,9,45,876.0,119.0,2.8,16.95,807.0,743.01,577.65
2018,5,1,10,0,894.0,116.0,2.8,17.4,843.0,783.77,606.16
2018,5,1,10,15,902.0,117.0,2.8,17.75,871.5,818.24,628.54
2018,5,1,10,30,910.0,118.0,2.8,18.1,900.0,849.81,648.69
2018,5,1,10,45,916.0,118.5,2.85,18.4,921.0,876.23,665.62
2018,5,1,11,0,922.0,119.0,2.9,18.7,942.0,899.34,680.3
2018,5,1,11,15,925.0,119.0,2.85,18.95,955.0,916.0,689.99
2018,5,1,11,30,928.0,119.0,2.8,19.2,968.0,929.06,697.31
2018,5,1,11,45,929.5,119.0,2.8,19.45,973.5,937.13,701.77
2018,5,1,12,0,931.0,119.0,2.8,19.7,979.0,941.5,703.86
2018,5,1,12,15,932.0,118.5,2.85,19.85,977.0,941.23,703.66
2018,5,1,12,30,933.0,118.0,2.9,20.0,975.0,937.22,701.09
2018,5,1,12,45,933.0,116.0,2.95,20.1,965.0,927.23,694.76
2018,5,1,13,0,933.0,114.0,3.0,20.2,955.0,913.51,686.03
2018,5,1,13,15,889.5,136.5,3.1,20.2,925.5,881.18,665.26
2018,5,1,13,30,846.0,159.0,3.2,20.2,896.0,859.12,651.55
2018,5,1,13,45,765.0,194.5,3.35,20.25,846.5,811.13,617.94
2018,5,1,14,0,684.0,230.0,3.5,20.3,797.0,756.91,579.03
2018,5,1,14,15,669.0,225.5,3.6,20.1,762.5,717.75,552.08
2018,5,1,14,30,654.0,221.0,3.7,19.9,728.0,677.07,523.34
2018,5,1,14,45,602.0,226.0,3.85,19.75,675.0,618.54,480.5
2018,5,1,15,0,550.0,231.0,4.0,19.6,622.0,557.93,435.35
2018,5,1,15,15,572.0,205.5,4.0,19.6,590.5,520.94,407.19
2018,5,1,15,30,594.0,180.0,4.0,19.6,559.0,485.67,379.22
2018,5,1,15,45,483.5,195.0,4.3,18.75,488.5,407.4,319.0
2018,5,1,16,0,373.0,210.0,4.6,17.9,418.0,336.49,263.78
2018,5,1,16,15,318.5,198.5,4.75,17.25,364.5,283.59,221.39
2018,5,1,16,30,264.0,187.0,4.9,16.6,311.0,236.06,183.03
2018,5,1,16,45,318.0,154.0,5.05,15.95,285.5,205.53,155.01
2018,5,1,17,0,372.0,121.0,5.2,15.3,260.0,171.7,123.38
2018,5,1,17,15,434.0,96.0,5.25,14.5,234.5,134.68,89.57
2018,5,1,17,30,496.0,71.0,5.3,13.7,209.0,92.6,56.26
2018,5,1,17,45,434.0,61.5,5.3,12.95,164.0,50.08,39.22
2018,5,1,18,0,372.0,52.0,5.3,12.2,119.0,41.83,31.6
2018,5,1,18,15,280.5,41.0,5.1,11.65,82.0,31.21,21.58
2018,5,1,18,30,189.0,30.0,4.9,11.1,45.0,22.73,11.44
2018,5,1,18,45,102.5,17.0,4.7,10.6,24.5,13.38,0.0
2018,5,1,19,0,16.0,4.0,4.5,10.1,4.0,0.0,0.0
2018,5,1,19,15,8.0,2.0,4.4,9.9,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.4,14.5,9.05,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.6,29.0,17.33,0.0
2018,5,2,5,45,220.0,37.5,2.15,9.75,65.5,28.3,18.19
2018,5,2,6,0,331.0,52.0,2.2,9.9,102.0,39.34,29.32
2018,5,2,6,15,412.5,62.5,2.15,10.15,149.0,47.43,37.13
2018,5,2,6,30,494.0,73.0,2.1,10.4,196.0,71.85,47.91
2018,5,2,6,45,550.5,81.0,2.05,10.7,247.5,117.6,73.45
2018,5,2,7,0,607.0,89.0,2.0,11.0,299.0,169.94,112.32
2018,5,2,7,15,648.5,94.5,1.95,11.4,351.5,223.22,156.85
2018,5,2,7,30,690.0,100.0,1.9,11.8,404.0,280.54,206.42
2018,5,2,7,45,721.5,103.5,1.85,12.25,455.5,336.51,255.25
2018,5,2,8,0,753.0,107.0,1.8,12.7,507.0,394.63,304.9
2018,5,2,8,15,777.5,110.0,1.75,13.3,556.5,452.04,352.51
2018,5,2,8,30,802.0,113.0,1.7,13.9,606.0,508.72,397.91
2018,5,2,8,45,821.5,114.5,1.65,14.5,651.5,561.7,438.97
2018,5,2,9,0,841.0,116.0,1.6,15.1,697.0,614.21,478.18
2018,5,2,9,15,855.5,117.0,1.65,15.6,737.5,662.31,513.72
2018,5,2,9,30,870.0,118.0,1.7,16.1,778.0,702.83,543.06
2018,5,2,9,45,882.5,117.5,1.7,16.65,812.5,744.02,571.57
2018,5,2,10,0,895.0,117.0,1.7,17.2,847.0,783.01,597.79
2018,5,2,10,15,902.5,118.0,1.85,17.6,875.0,817.03,620.7
2018,5,2,10,30,910.0,119.0,2.0,18.0,903.0,848.13,641.36
2018,5,2,10,45,915.5,119.5,2.1,18.4,924.0,874.06,657.99
2018,5,2,11,0,921.0,120.0,2.2,18.8,945.0,896.66,672.4
2018,5,2,11,15,924.5,120.0,2.4,19.05,958.0,913.67,684.39
2018,5,2,11,30,928.0,120.0,2.6,19.3,971.0,927.1,694.03
2018,5,2,11,45,928.5,120.5,2.8,19.55,976.0,934.7,699.81
2018,5,2,12,0,929.0,121.0,3.0,19.8,981.0,938.59,703.16
2018,5,2,12,15,930.5,119.5,3.15,19.85,978.5,937.85,703.62
2018,5,2,12,30,932.0,118.0,3.3,19.9,976.0,933.37,701.65
2018,5,2,12,45,932.0,116.0,3.45,20.0,966.0,923.39,695.86
2018,5,2,13,0,932.0,114.0,3.6,20.1,956.0,909.68,687.58
2018,5,2,13,15,928.5,113.0,3.7,20.05,938.0,890.25,675.48
2018,5,2,13,30,925.0,112.0,3.8,20.0,920.0,867.32,660.96
2018,5,2,13,45,919.5,110.5,3.85,19.95,894.5,838.96,642.34
2018,5,2,14,0,914.0,109.0,3.9,19.9,869.0,807.44,621.41
2018,5,2,14,15,906.0,108.0,3.95,19.75,837.0,771.52,597.01
2018,5,2,14,30,898.0,107.0,4.0,19.6,805.0,732.94,569.25
2018,5,2,14,45,888.0,104.5,4.05,19.45,767.0,689.22,537.12
2018,5,2,15,0,878.0,102.0,4.1,19.3,729.0,643.42,502.63
2018,5,2,15,15,864.0,100.0,4.1,19.3,685.5,593.93,464.02
2018,5,2,15,30,850.0,98.0,4.1,19.3,642.0,545.53,425.14
2018,5,2,15,45,832.5,94.5,4.2,18.65,594.5,489.99,380.89
2018,5,2,16,0,815.0,91.0,4.3,18.0,547.0,434.19,334.94
2018,5,2,16,15,791.5,87.5,4.35,17.5,496.5,376.22,285.59
2018,5,2,16,30,768.0,84.0,4.4,17.0,446.0,319.23,235.82
2018,5,2,16,45,735.5,79.5,4.4,16.55,393.0,260.39,184.23
2018,5,2,17,0,703.0,75.0,4.4,16.1,340.0,201.42,133.28
2018,5,2,17,15,656.5,70.0,4.25,15.45,288.0,145.6,88.5
2018,5,2,17,30,610.0,65.0,4.1,14.8,236.0,94.72,54.22
2018,5,2,17,45,541.0,57.5,4.0,14.2,186.0,46.91,36.22
2018,5,2,18,0,472.0,50.0,3.9,13.6,136.0,40.94,30.67
2018,5,2,18,15,365.5,40.0,3.7,13.05,94.0,32.8,22.9
2018,5,2,18,30,259.0,30.0,3.5,12.5,52.0,24.73,13.34
2018,5,2,18,45,143.5,17.5,3.3,11.95,28.5,13.77,0.0
2018,5,2,19,0,28.0,5.0,3.1,11.4,5.0,0.0,0.0
2018,5,2,19,15,14.0,2.5,3.1,11.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,3,5,15,77.0,11.5,2.65,8.95,16.0,9.05,0.0
2018,5,3,5,30,154.0,23.0,2.9,9.3,32.0,17.45,0.0
2018,5,3,5,45,217.0,33.0,3.15,9.65,59.0,25.09,15.67
2018,5,3,6,0,280.0,43.0,3.4,10.0,86.0,32.71,23.47
2018,5,3,6,15,215.5,47.0,3.4,10.3,87.5,35.04,25.99
2018,5,3,6,30,151.0,51.0,3.4,10.6,89.0,42.7,28.9
2018,5,3,6,45,75.5,51.0,3.4,10.9,70.0,47.14,32.25
2018,5,3,7,0,0.0,51.0,3.4,11.2,51.0,39.01,28.22
2018,5,3,7,15,0.0,53.5,3.4,11.55,53.5,40.95,29.77
2018,5,3,7,30,0.0,56.0,3.4,11.9,56.0,42.9,31.28
2018,5,3,7,45,0.0,68.0,3.4,12.2,68.0,52.19,39.05
2018,5,3,8,0,0.0,80.0,3.4,12.5,80.0,61.51,46.75
2018,5,3,8,15,3.5,122.0,3.45,12.9,124.0,95.59,75.08
2018,5,3,8,30,7.0,164.0,3.5,13.3,168.0,130.38,103.56
2018,5,3,8,45,38.5,229.0,3.5,13.65,255.5,205.4,164.59
2018,5,3,9,0,70.0,294.0,3.5,14.0,343.0,280.64,224.53
2018,5,3,9,15,200.0,304.0,3.55,14.35,454.0,385.38,308.02
2018,5,3,9,30,330.0,314.0,3.6,14.7,565.0,501.89,398.63
2018,5,3,9,45,577.5,233.0,3.65,15.0,696.0,638.8,504.85
2018,5,3,10,0,825.0,152.0,3.7,15.3,827.0,768.58,603.25
2018,5,3,10,15,869.5,136.0,3.75,15.6,868.0,804.68,629.04
2018,5,3,10,30,914.0,120.0,3.8,15.9,909.0,849.65,659.73
2018,5,3,10,45,921.0,119.5,3.85,16.15,930.5,875.94,677.01
2018,5,3,11,0,928.0,119.0,3.9,16.4,952.0,898.95,692.09
2018,5,3,11,15,932.0,118.5,3.95,16.6,965.0,915.99,703.15
2018,5,3,11,30,936.0,118.0,4.0,16.8,978.0,929.44,711.82
2018,5,3,11,45,938.5,118.0,4.05,17.0,984.0,938.37,717.45
2018,5,3,12,0,941.0,118.0,4.1,17.2,990.0,943.56,720.63
2018,5,3,12,15,942.5,116.5,4.1,17.3,988.0,942.78,719.8
2018,5,3,12,30,944.0,115.0,4.1,17.4,986.0,938.22,716.51
2018,5,3,12,45,944.0,113.0,4.15,17.5,976.0,928.11,709.78
2018,5,3,13,0,944.0,111.0,4.2,17.6,966.0,914.24,700.55
2018,5,3,13,15,940.5,110.5,4.2,17.65,948.0,895.07,687.57
2018,5,3,13,30,937.0,110.0,4.2,17.7,930.0,872.37,672.19
2018,5,3,13,45,932.0,108.5,4.25,17.75,904.5,844.14,653.13
2018,5,3,14,0,927.0,107.0,4.3,17.8,879.0,812.68,631.71
2018,5,3,14,15,919.0,106.0,4.3,17.75,847.0,776.4,606.31
2018,5,3,14,30,911.0,105.0,4.3,17.7,815.0,737.42,577.56
2018,5,3,14,45,900.5,103.0,4.25,17.65,776.5,693.39,544.25
2018,5,3,15,0,890.0,101.0,4.2,17.6,738.0,647.29,508.76
2018,5,3,15,15,874.5,98.0,4.2,17.6,692.5,595.61,468.22
2018,5,3,15,30,859.0,95.0,4.2,17.6,647.0,542.82,425.74
2018,5,3,15,45,840.0,93.0,4.1,17.25,599.5,489.75,382.21
2018,5,3,16,0,821.0,91.0,4.0,16.9,552.0,434.41,335.64
2018,5,3,16,15,793.5,89.0,3.95,16.5,500.5,376.11,285.73
2018,5,3,16,30,766.0,87.0,3.9,16.1,449.0,319.18,235.9
2018,5,3,16,45,732.0,83.5,3.8,15.75,397.0,261.04,184.87
2018,5,3,17,0,698.0,80.0,3.7,15.4,345.0,202.79,134.64
2018,5,3,17,15,645.5,74.0,3.65,14.8,290.5,145.75,89.33
2018,5,3,17,30,593.0,68.0,3.6,14.2,236.0,94.42,55.07
2018,5,3,17,45,510.0,60.0,3.5,13.55,183.5,48.45,37.71
2018,5,3,18,0,427.0,52.0,3.4,12.9,131.0,42.16,31.87
2018,5,3,18,15,331.5,41.5,3.35,12.35,91.0,33.8,23.9
2018,5,3,18,30,236.0,31.0,3.3,11.8,51.0,23.65,12.94
2018,5,3,18,45,132.5,18.0,3.25,11.2,28.0,14.16,0.0
2018,5,3,19,0,29.0,5.0,3.2,10.6,5.0,3.93,0.0
2018,5,3,19,15,14.5,2.5,3.2,10.35,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
