Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.25,13.0,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.4,13.2,8.0,5.51,0.0
2018,7,2,5,15,94.5,21.5,2.5,13.65,30.5,16.23,2.46
2018,7,2,5,30,157.0,36.0,2.6,14.1,53.0,26.97,17.19
2018,7,2,5,45,222.5,52.0,2.7,14.5,90.0,38.64,28.24
2018,7,2,6,0,288.0,68.0,2.8,14.9,127.0,50.14,38.82
2018,7,2,6,15,343.5,82.5,2.8,15.4,171.5,60.34,48.04
2018,7,2,6,30,399.0,97.0,2.8,15.9,216.0,70.34,56.87
2018,7,2,6,45,444.5,108.5,2.8,16.4,264.0,84.61,61.76
2018,7,2,7,0,490.0,120.0,2.8,16.9,312.0,126.75,82.96
2018,7,2,7,15,527.5,128.5,2.8,17.4,361.0,170.55,113.05
2018,7,2,7,30,565.0,137.0,2.8,17.9,410.0,221.32,152.87
2018,7,2,7,45,596.5,144.0,2.8,18.45,459.5,269.53,192.67
2018,7,2,8,0,628.0,151.0,2.8,19.0,509.0,320.22,234.96
2018,7,2,8,15,653.0,156.0,2.8,19.55,556.0,369.16,275.76
2018,7,2,8,30,678.0,161.0,2.8,20.1,603.0,419.23,316.66
2018,7,2,8,45,699.0,164.5,2.85,20.65,647.0,467.09,355.06
2018,7,2,9,0,720.0,168.0,2.9,21.2,691.0,515.05,392.56
2018,7,2,9,15,709.0,183.0,2.95,21.65,721.5,554.75,423.06
2018,7,2,9,30,698.0,198.0,3.0,22.1,752.0,591.46,450.46
2018,7,2,9,45,676.0,220.5,3.05,22.55,775.5,624.28,474.09
2018,7,2,10,0,654.0,243.0,3.1,23.0,799.0,653.1,494.21
2018,7,2,10,15,666.0,245.0,3.2,23.4,827.0,685.34,517.12
2018,7,2,10,30,678.0,247.0,3.3,23.8,855.0,715.73,538.35
2018,7,2,10,45,689.0,248.0,3.4,24.15,878.0,742.54,556.91
2018,7,2,11,0,700.0,249.0,3.5,24.5,901.0,767.05,573.68
2018,7,2,11,15,706.0,249.0,3.6,24.8,915.0,784.39,585.43
2018,7,2,11,30,712.0,249.0,3.7,25.1,929.0,798.95,595.22
2018,7,2,11,45,716.5,248.0,3.8,25.35,936.0,808.63,601.73
2018,7,2,12,0,721.0,247.0,3.9,25.6,943.0,815.34,606.19
2018,7,2,12,15,721.5,246.5,4.05,25.65,942.5,816.23,607.29
2018,7,2,12,30,722.0,246.0,4.2,25.7,942.0,814.07,606.29
2018,7,2,12,45,721.0,244.0,4.35,25.75,934.0,806.42,601.5
2018,7,2,13,0,720.0,242.0,4.5,25.8,926.0,795.77,594.58
2018,7,2,13,15,715.0,239.5,4.6,25.6,910.0,778.64,583.68
2018,7,2,13,30,710.0,237.0,4.7,25.4,894.0,758.74,570.68
2018,7,2,13,45,702.0,234.0,4.85,25.2,870.5,733.57,553.95
2018,7,2,14,0,694.0,231.0,5.0,25.0,847.0,706.01,535.17
2018,7,2,14,15,684.5,227.0,5.15,24.6,818.0,674.4,513.48
2018,7,2,14,30,675.0,223.0,5.3,24.2,789.0,640.86,489.85
2018,7,2,14,45,663.0,218.5,5.4,23.75,755.5,603.65,462.86
2018,7,2,15,0,651.0,214.0,5.5,23.3,722.0,565.09,434.2
2018,7,2,15,15,636.0,208.0,5.5,23.3,683.0,522.64,400.99
2018,7,2,15,30,621.0,202.0,5.5,23.3,644.0,479.58,366.67
2018,7,2,15,45,603.5,194.5,5.6,22.1,601.5,433.92,331.37
2018,7,2,16,0,586.0,187.0,5.7,20.9,559.0,388.4,295.09
2018,7,2,16,15,566.0,177.0,5.65,20.3,514.0,336.85,252.45
2018,7,2,16,30,546.0,167.0,5.6,19.7,469.0,289.94,212.89
2018,7,2,16,45,520.5,156.5,5.55,19.15,422.5,242.58,173.12
2018,7,2,17,0,495.0,146.0,5.5,18.6,376.0,197.27,135.95
2018,7,2,17,15,464.0,133.5,5.4,18.0,329.0,152.18,101.66
2018,7,2,17,30,433.0,121.0,5.3,17.4,282.0,110.25,74.77
2018,7,2,17,45,394.5,106.5,5.2,16.8,236.5,76.25,61.83
2018,7,2,18,0,356.0,92.0,5.1,16.2,191.0,66.66,53.52
2018,7,2,18,15,306.0,76.5,4.95,15.7,149.5,56.0,44.03
2018,7,2,18,30,256.0,61.0,4.8,15.2,108.0,45.1,34.11
2018,7,2,18,45,194.5,45.0,4.65,14.75,74.5,33.56,23.44
2018,7,2,19,0,133.0,29.0,4.5,14.3,41.0,21.83,11.73
2018,7,2,19,15,75.5,16.5,4.45,14.0,22.5,12.5,0.0
2018,7,2,19,30,18.0,4.0,4.4,13.7,4.0,3.15,0.0
2018,7,2,19,45,9.0,2.0,4.35,13.45,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,4,45,29.0,5.5,2.85,11.95,6.0,0.0,0.0
2018,7,3,5,0,58.0,11.0,3.0,12.2,12.0,8.65,0.0
2018,7,3,5,15,167.5,24.5,3.05,12.65,40.0,18.61,2.97
2018,7,3,5,30,277.0,38.0,3.1,13.1,68.0,28.95,18.88
2018,7,3,5,45,369.5,48.0,3.15,13.55,109.5,39.04,28.68
2018,7,3,6,0,462.0,58.0,3.2,14.0,151.0,46.96,36.13
2018,7,3,6,15,522.5,65.5,3.15,14.45,198.5,52.6,41.35
2018,7,3,6,30,583.0,73.0,3.1,14.9,246.0,58.24,46.37
2018,7,3,6,45,625.5,79.5,3.05,15.35,296.5,71.24,49.12
2018,7,3,7,0,668.0,86.0,3.0,15.8,347.0,119.77,71.07
2018,7,3,7,15,701.5,90.5,2.95,16.4,398.0,169.83,105.33
2018,7,3,7,30,735.0,95.0,2.9,17.0,449.0,222.87,147.64
2018,7,3,7,45,760.5,98.0,2.9,17.6,499.0,278.59,194.86
2018,7,3,8,0,786.0,101.0,2.9,18.2,549.0,332.08,240.83
2018,7,3,8,15,806.5,103.0,2.9,18.8,596.5,384.12,285.34
2018,7,3,8,30,827.0,105.0,2.9,19.4,644.0,436.48,329.09
2018,7,3,8,45,844.0,106.5,2.9,19.95,688.5,486.85,370.21
2018,7,3,9,0,861.0,108.0,2.9,20.5,733.0,535.01,408.46
2018,7,3,9,15,861.5,115.5,2.95,21.0,769.5,578.89,442.56
2018,7,3,9,30,862.0,123.0,3.0,21.5,806.0,620.22,473.75
2018,7,3,9,45,857.0,132.5,3.05,22.0,835.5,656.98,500.72
2018,7,3,10,0,852.0,142.0,3.1,22.5,865.0,697.57,529.49
2018,7,3,10,15,862.0,141.5,3.25,22.85,893.5,723.23,548.39
2018,7,3,10,30,872.0,141.0,3.4,23.2,922.0,753.52,570.11
2018,7,3,10,45,881.0,140.0,3.5,23.6,944.5,779.99,588.49
2018,7,3,11,0,890.0,139.0,3.6,24.0,967.0,803.59,604.63
2018,7,3,11,15,894.5,138.5,3.75,24.2,981.5,821.07,616.59
2018,7,3,11,30,899.0,138.0,3.9,24.4,996.0,835.29,626.17
2018,7,3,11,45,903.0,137.0,4.05,24.6,1004.0,845.43,633.02
2018,7,3,12,0,907.0,136.0,4.2,24.8,1012.0,852.25,637.67
2018,7,3,12,15,902.0,139.5,4.3,24.85,1010.0,851.98,637.72
2018,7,3,12,30,897.0,143.0,4.4,24.9,1008.0,848.35,635.58
2018,7,3,12,45,888.5,146.5,4.5,24.95,997.0,838.63,629.35
2018,7,3,13,0,880.0,150.0,4.6,25.0,986.0,825.72,621.21
2018,7,3,13,15,878.5,148.0,4.7,24.95,971.5,810.89,611.92
2018,7,3,13,30,877.0,146.0,4.8,24.9,957.0,792.78,599.76
2018,7,3,13,45,873.0,143.5,4.9,24.8,934.5,769.21,583.63
2018,7,3,14,0,869.0,141.0,5.0,24.7,912.0,742.58,565.03
2018,7,3,14,15,863.0,138.0,5.05,24.5,883.0,711.28,542.69
2018,7,3,14,30,857.0,135.0,5.1,24.3,854.0,677.29,517.93
2018,7,3,14,45,849.0,132.0,5.15,24.1,819.5,644.76,493.51
2018,7,3,15,0,841.0,129.0,5.2,23.9,785.0,603.84,462.39
2018,7,3,15,15,828.5,126.5,5.2,23.9,745.0,559.01,427.1
2018,7,3,15,30,816.0,124.0,5.2,23.9,705.0,512.84,389.95
2018,7,3,15,45,802.5,120.5,5.15,23.2,661.5,464.31,350.98
2018,7,3,16,0,789.0,117.0,5.1,22.5,618.0,415.06,310.3
2018,7,3,16,15,772.5,112.0,5.0,22.1,571.0,363.09,266.14
2018,7,3,16,30,756.0,107.0,4.9,21.7,524.0,311.25,221.42
2018,7,3,16,45,731.5,102.0,4.85,21.25,474.5,254.44,173.08
2018,7,3,17,0,707.0,97.0,4.8,20.8,425.0,202.2,129.6
2018,7,3,17,15,673.5,91.5,4.7,20.25,374.5,150.32,90.32
2018,7,3,17,30,640.0,86.0,4.6,19.7,324.0,101.56,60.72
2018,7,3,17,45,594.0,79.0,4.55,19.15,274.0,62.36,49.13
2018,7,3,18,0,548.0,72.0,4.5,18.6,224.0,57.38,44.89
2018,7,3,18,15,482.5,64.0,4.35,18.0,178.0,51.37,39.56
2018,7,3,18,30,417.0,56.0,4.2,17.4,132.0,45.36,34.02
2018,7,3,18,45,322.5,44.5,4.05,16.75,93.0,33.95,23.57
2018,7,3,19,0,228.0,33.0,3.9,16.1,54.0,25.07,14.14
2018,7,3,19,15,128.0,19.5,3.8,15.7,30.0,14.8,0.0
2018,7,3,19,30,28.0,6.0,3.7,15.3,6.0,4.72,0.0
2018,7,3,19,45,14.0,3.0,3.65,14.9,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,32.5,5.5,2.85,11.5,6.0,0.0,0.0
2018,7,4,5,0,65.0,11.0,3.1,11.8,12.0,8.65,0.0
2018,7,4,5,15,182.0,24.0,3.25,12.25,40.5,18.28,2.01
2018,7,4,5,30,299.0,37.0,3.4,12.7,69.0,30.42,20.09
2018,7,4,5,45,316.5,40.5,3.6,13.2,90.0,32.58,23.03
2018,7,4,6,0,334.0,44.0,3.8,13.7,111.0,34.85,25.41
2018,7,4,6,15,167.0,48.0,3.8,14.2,81.5,35.1,25.8
2018,7,4,6,30,0.0,52.0,3.8,14.7,52.0,39.79,29.99
2018,7,4,6,45,10.0,82.0,3.8,15.2,86.0,62.19,47.36
2018,7,4,7,0,20.0,112.0,3.8,15.7,120.0,84.47,65.27
2018,7,4,7,15,73.0,146.5,3.75,16.15,181.0,118.32,90.64
2018,7,4,7,30,126.0,181.0,3.7,16.6,242.0,159.69,122.09
2018,7,4,7,45,179.0,200.5,3.65,17.1,297.0,197.17,150.73
2018,7,4,8,0,232.0,220.0,3.6,17.6,352.0,242.45,186.13
2018,7,4,8,15,400.5,195.0,3.65,18.1,446.0,304.47,232.8
2018,7,4,8,30,569.0,170.0,3.7,18.6,540.0,381.86,292.67
2018,7,4,8,45,673.0,151.0,3.7,19.1,617.5,444.59,342.13
2018,7,4,9,0,777.0,132.0,3.7,19.6,695.0,514.91,396.93
2018,7,4,9,15,832.0,119.5,3.75,20.05,752.0,569.33,439.28
2018,7,4,9,30,887.0,107.0,3.8,20.5,809.0,622.3,479.86
2018,7,4,9,45,888.0,113.0,3.85,20.95,841.0,661.14,508.85
2018,7,4,10,0,889.0,119.0,3.9,21.4,873.0,697.12,535.09
2018,7,4,10,15,898.0,118.5,4.0,21.75,901.5,730.32,559.29
2018,7,4,10,30,907.0,118.0,4.1,22.1,930.0,760.89,581.19
2018,7,4,10,45,915.5,116.5,4.15,22.5,952.0,787.43,599.63
2018,7,4,11,0,924.0,115.0,4.2,22.9,974.0,810.98,615.13
2018,7,4,11,15,928.5,114.5,4.35,23.05,989.0,829.09,627.46
2018,7,4,11,30,933.0,114.0,4.5,23.2,1004.0,843.83,637.66
2018,7,4,11,45,937.0,112.5,4.6,23.4,1011.5,853.92,644.48
2018,7,4,12,0,941.0,111.0,4.7,23.6,1019.0,860.54,649.0
2018,7,4,12,15,942.0,110.0,4.8,23.65,1018.5,861.64,650.19
2018,7,4,12,30,943.0,109.0,4.9,23.7,1018.0,859.22,649.04
2018,7,4,12,45,942.5,108.5,4.95,23.75,1010.5,852.45,644.67
2018,7,4,13,0,942.0,108.0,5.0,23.8,1003.0,842.13,637.91
2018,7,4,13,15,941.5,106.0,5.0,23.7,988.5,827.0,627.96
2018,7,4,13,30,941.0,104.0,5.0,23.6,974.0,808.33,615.58
2018,7,4,13,45,938.5,102.0,5.05,23.55,952.0,784.7,599.55
2018,7,4,14,0,936.0,100.0,5.1,23.5,930.0,757.75,580.24
2018,7,4,14,15,931.5,98.0,5.05,23.35,901.5,726.23,557.07
2018,7,4,14,30,927.0,96.0,5.0,23.2,873.0,691.77,531.33
2018,7,4,14,45,921.5,94.0,5.0,23.05,839.5,653.92,502.73
2018,7,4,15,0,916.0,92.0,5.0,22.9,806.0,613.53,471.54
2018,7,4,15,15,906.0,90.0,5.0,22.9,765.5,568.4,435.73
2018,7,4,15,30,896.0,88.0,5.0,22.9,725.0,521.53,397.67
2018,7,4,15,45,884.0,85.5,4.95,22.3,681.0,471.84,357.2
2018,7,4,16,0,872.0,83.0,4.9,21.7,637.0,421.08,314.66
2018,7,4,16,15,857.0,80.0,4.9,21.25,589.5,368.05,269.15
2018,7,4,16,30,842.0,77.0,4.9,20.8,542.0,314.78,222.59
2018,7,4,16,45,821.0,74.0,4.85,20.35,492.0,257.05,172.56
2018,7,4,17,0,800.0,71.0,4.8,19.9,442.0,202.78,126.61
2018,7,4,17,15,770.0,67.5,4.7,19.3,390.5,148.27,84.83
2018,7,4,17,30,740.0,64.0,4.6,18.7,339.0,96.34,53.4
2018,7,4,17,45,699.0,60.0,4.5,18.1,288.5,54.08,42.08
2018,7,4,18,0,658.0,56.0,4.4,17.5,238.0,50.53,39.07
2018,7,4,18,15,597.0,50.0,4.15,16.85,190.0,41.64,31.19
2018,7,4,18,30,536.0,44.0,3.9,16.2,142.0,36.65,26.58
2018,7,4,18,45,438.5,36.5,3.6,15.6,101.0,30.3,20.54
2018,7,4,19,0,341.0,29.0,3.3,15.0,60.0,24.09,13.41
2018,7,4,19,15,197.0,17.5,3.2,14.6,33.0,14.42,0.0
2018,7,4,19,30,53.0,6.0,3.1,14.2,6.0,4.72,0.0
2018,7,4,19,45,26.5,3.0,2.95,13.85,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,5,4,45,59.5,6.0,1.75,10.2,7.0,0.0,0.0
2018,7,5,5,0,119.0,12.0,1.9,10.6,14.0,9.44,0.0
2018,7,5,5,15,262.0,21.5,2.15,11.3,44.0,17.81,0.93
2018,7,5,5,30,405.0,31.0,2.4,12.0,74.0,25.86,16.23
2018,7,5,5,45,487.5,37.5,2.65,12.65,116.0,31.3,21.95
2018,7,5,6,0,570.0,44.0,2.9,13.3,158.0,39.99,30.03
2018,7,5,6,15,626.0,49.5,2.85,13.9,207.0,44.96,34.64
2018,7,5,6,30,682.0,55.0,2.8,14.5,256.0,49.97,39.1
2018,7,5,6,45,726.0,58.0,2.8,15.1,308.0,61.88,40.48
2018,7,5,7,0,770.0,61.0,2.8,15.7,360.0,113.09,61.85
2018,7,5,7,15,797.5,63.5,2.7,16.35,411.0,165.89,97.9
2018,7,5,7,30,825.0,66.0,2.6,17.0,462.0,224.35,145.05
2018,7,5,7,45,845.5,69.0,2.5,17.6,512.5,279.26,192.25
2018,7,5,8,0,866.0,72.0,2.4,18.2,563.0,334.93,240.53
2018,7,5,8,15,880.5,74.0,2.3,18.85,610.0,388.07,286.21
2018,7,5,8,30,895.0,76.0,2.2,19.5,657.0,440.78,330.24
2018,7,5,8,45,907.0,77.5,2.1,20.15,700.5,491.21,371.04
2018,7,5,9,0,919.0,79.0,2.0,20.8,744.0,540.45,409.38
2018,7,5,9,15,928.5,80.0,1.9,21.45,783.0,586.42,443.86
2018,7,5,9,30,938.0,81.0,1.8,22.1,822.0,630.49,475.61
2018,7,5,9,45,946.0,81.5,1.75,22.8,856.5,671.02,503.9
2018,7,5,10,0,954.0,82.0,1.7,23.5,891.0,709.09,529.52
2018,7,5,10,15,959.0,83.0,1.65,24.1,918.5,742.84,551.57
2018,7,5,10,30,964.0,84.0,1.6,24.7,946.0,773.56,570.93
2018,7,5,10,45,967.0,84.5,1.6,25.35,966.5,799.16,586.06
2018,7,5,11,0,970.0,85.0,1.6,26.0,987.0,821.34,598.46
2018,7,5,11,15,972.0,86.0,1.65,26.45,1001.0,839.68,609.29
2018,7,5,11,30,974.0,87.0,1.7,26.9,1015.0,854.4,617.81
2018,7,5,11,45,975.0,87.0,1.75,27.4,1021.5,863.8,622.83
2018,7,5,12,0,976.0,87.0,1.8,27.9,1028.0,869.52,625.58
2018,7,5,12,15,971.5,90.0,1.95,28.2,1026.5,869.7,626.33
2018,7,5,12,30,967.0,93.0,2.1,28.5,1025.0,866.2,624.75
2018,7,5,12,45,960.0,97.0,2.2,28.75,1015.5,857.93,619.79
2018,7,5,13,0,953.0,101.0,2.3,29.0,1006.0,846.13,612.59
2018,7,5,13,15,950.5,99.5,2.45,29.1,990.0,829.71,603.1
2018,7,5,13,30,948.0,98.0,2.6,29.2,974.0,809.78,591.22
2018,7,5,13,45,944.0,97.0,2.75,29.35,951.5,785.75,576.3
2018,7,5,14,0,940.0,96.0,2.9,29.5,929.0,758.45,557.97
2018,7,5,14,15,934.5,94.0,3.0,29.4,900.0,726.14,536.08
2018,7,5,14,30,929.0,92.0,3.1,29.3,871.0,690.93,511.64
2018,7,5,14,45,922.0,90.5,3.2,29.2,836.5,652.52,484.27
2018,7,5,15,0,915.0,89.0,3.3,29.1,802.0,611.68,454.38
2018,7,5,15,15,905.0,87.5,3.3,29.1,762.0,567.02,420.42
2018,7,5,15,30,895.0,86.0,3.3,29.1,722.0,520.62,384.25
2018,7,5,15,45,883.0,83.0,3.35,28.65,677.5,470.54,345.09
2018,7,5,16,0,871.0,80.0,3.4,28.2,633.0,419.4,303.83
2018,7,5,16,15,852.5,77.5,3.35,27.8,584.0,365.63,259.36
2018,7,5,16,30,834.0,75.0,3.3,27.4,535.0,311.98,214.14
2018,7,5,16,45,814.5,71.5,3.25,27.05,485.5,257.67,168.27
2018,7,5,17,0,795.0,68.0,3.2,26.7,436.0,200.53,121.37
2018,7,5,17,15,765.0,64.5,3.1,26.0,385.0,146.29,80.94
2018,7,5,17,30,735.0,61.0,3.0,25.3,334.0,94.64,50.32
2018,7,5,17,45,621.0,57.0,2.9,24.65,263.5,50.65,37.99
2018,7,5,18,0,507.0,53.0,2.8,24.0,193.0,42.69,31.26
2018,7,5,18,15,366.5,41.5,2.6,22.95,132.0,32.97,22.9
2018,7,5,18,30,226.0,30.0,2.4,21.9,71.0,23.42,14.55
2018,7,5,18,45,161.5,22.0,2.2,20.9,47.0,17.18,8.94
2018,7,5,19,0,97.0,14.0,2.0,19.9,23.0,10.77,2.71
2018,7,5,19,15,54.5,8.0,2.25,19.5,12.5,6.15,0.0
2018,7,5,19,30,12.0,2.0,2.5,19.1,2.0,1.57,0.0
2018,7,5,19,45,6.0,1.0,2.8,18.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.7,15.3,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,2.75,15.55,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,2.8,15.8,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,2.8,16.0,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,2.8,16.2,7.0,5.3,0.0
2018,7,6,6,15,0.0,10.0,2.75,16.55,10.0,7.58,1.1
2018,7,6,6,30,0.0,13.0,2.7,16.9,13.0,9.87,3.15
2018,7,6,6,45,1.5,33.5,2.65,17.25,34.0,25.59,16.12
2018,7,6,7,0,3.0,54.0,2.6,17.6,55.0,41.59,29.46
2018,7,6,7,15,20.0,111.0,2.65,18.0,120.5,86.51,66.03
2018,7,6,7,30,37.0,168.0,2.7,18.4,186.0,132.31,102.59
2018,7,6,7,45,18.5,127.5,2.7,18.85,136.5,102.42,78.51
2018,7,6,8,0,0.0,87.0,2.7,19.3,87.0,66.97,49.79
2018,7,6,8,15,1.0,100.0,2.6,19.9,100.5,77.35,57.98
2018,7,6,8,30,2.0,113.0,2.5,20.5,114.0,87.84,66.14
2018,7,6,8,45,1.0,85.0,2.35,21.1,85.5,66.02,48.19
2018,7,6,9,0,0.0,57.0,2.2,21.7,57.0,43.9,30.09
2018,7,6,9,15,0.0,71.5,2.2,22.45,71.5,55.19,39.01
2018,7,6,9,30,0.0,86.0,2.2,23.2,86.0,66.51,47.84
2018,7,6,9,45,27.0,173.0,2.2,23.95,196.0,155.07,117.62
2018,7,6,10,0,54.0,260.0,2.2,24.7,306.0,244.49,185.82
2018,7,6,10,15,259.5,264.5,2.25,25.7,495.0,409.35,310.75
2018,7,6,10,30,465.0,269.0,2.3,26.7,684.0,581.06,434.25
2018,7,6,10,45,647.5,207.0,2.35,27.7,800.0,680.47,503.54
2018,7,6,11,0,830.0,145.0,2.4,28.7,916.0,764.98,561.63
2018,7,6,11,15,855.0,134.0,2.55,29.3,938.5,789.4,577.05
2018,7,6,11,30,880.0,123.0,2.7,29.9,961.0,811.14,590.58
2018,7,6,11,45,900.5,112.0,2.85,30.5,975.0,826.32,599.75
2018,7,6,12,0,921.0,101.0,3.0,31.1,989.0,838.23,606.82
2018,7,6,12,15,922.5,100.0,3.15,31.2,989.0,839.78,608.34
2018,7,6,12,30,924.0,99.0,3.3,31.3,989.0,837.86,607.69
2018,7,6,12,45,925.0,97.5,3.45,31.45,982.0,831.61,604.1
2018,7,6,13,0,926.0,96.0,3.6,31.6,975.0,821.83,598.23
2018,7,6,13,15,916.5,100.0,3.75,31.6,958.5,805.07,588.06
2018,7,6,13,30,907.0,104.0,3.9,31.6,942.0,785.16,575.76
2018,7,6,13,45,881.5,116.0,4.05,31.55,914.5,757.12,557.29
2018,7,6,14,0,856.0,128.0,4.2,31.5,887.0,726.78,536.35
2018,7,6,14,15,874.0,112.0,4.25,31.3,865.0,701.53,519.32
2018,7,6,14,30,892.0,96.0,4.3,31.1,843.0,671.7,498.6
2018,7,6,14,45,893.0,90.5,4.4,30.9,812.0,636.05,473.03
2018,7,6,15,0,894.0,85.0,4.5,30.7,781.0,597.44,444.61
2018,7,6,15,15,884.0,83.0,4.5,30.7,741.5,553.22,410.72
2018,7,6,15,30,874.0,81.0,4.5,30.7,702.0,507.31,374.71
2018,7,6,15,45,862.0,79.0,4.55,29.9,659.0,459.06,337.18
2018,7,6,16,0,850.0,77.0,4.6,29.1,616.0,409.8,297.57
2018,7,6,16,15,816.0,80.0,4.55,28.45,565.0,356.37,253.75
2018,7,6,16,30,782.0,83.0,4.5,27.8,514.0,302.33,208.84
2018,7,6,16,45,770.5,76.5,4.45,27.2,468.0,249.5,164.04
2018,7,6,17,0,759.0,70.0,4.4,26.6,422.0,196.78,120.29
2018,7,6,17,15,721.5,67.5,4.3,25.85,370.5,144.38,81.29
2018,7,6,17,30,684.0,65.0,4.2,25.1,319.0,95.45,52.22
2018,7,6,17,45,632.0,62.0,4.1,24.35,269.0,50.54,37.94
2018,7,6,18,0,580.0,59.0,4.0,23.6,219.0,47.98,35.88
2018,7,6,18,15,484.5,54.0,3.9,22.9,169.5,43.61,32.07
2018,7,6,18,30,389.0,49.0,3.8,22.2,120.0,39.5,28.3
2018,7,6,18,45,296.0,39.5,3.75,21.55,84.0,31.95,21.34
2018,7,6,19,0,203.0,30.0,3.7,20.9,48.0,22.81,11.89
2018,7,6,19,15,116.0,17.5,3.65,20.55,26.5,13.31,0.0
2018,7,6,19,30,29.0,5.0,3.6,20.2,5.0,3.93,0.0
2018,7,6,19,45,14.5,2.5,3.6,19.85,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,7,4,45,49.0,5.0,2.25,14.3,5.5,0.0,0.0
2018,7,7,5,0,98.0,10.0,2.5,14.5,11.0,7.87,0.0
2018,7,7,5,15,247.5,19.5,2.55,15.0,40.5,16.1,0.0
2018,7,7,5,30,397.0,29.0,2.6,15.5,70.0,24.18,14.41
2018,7,7,5,45,485.5,35.5,2.65,16.0,112.5,29.7,20.19
2018,7,7,6,0,574.0,42.0,2.7,16.5,155.0,38.33,28.14
2018,7,7,6,15,630.5,47.0,2.7,17.25,203.5,42.96,32.37
2018,7,7,6,30,687.0,52.0,2.7,18.0,252.0,47.64,36.48
2018,7,7,6,45,725.0,55.5,2.7,18.8,302.5,59.83,38.21
2018,7,7,7,0,763.0,59.0,2.7,19.6,353.0,110.91,59.35
2018,7,7,7,15,790.5,62.0,2.75,20.45,404.0,163.78,94.96
2018,7,7,7,30,818.0,65.0,2.8,21.3,455.0,222.31,141.45
2018,7,7,7,45,838.5,67.5,2.85,22.1,505.0,276.51,187.35
2018,7,7,8,0,859.0,70.0,2.9,22.9,555.0,331.48,234.37
2018,7,7,8,15,874.5,71.5,3.0,23.6,602.0,384.28,279.4
2018,7,7,8,30,890.0,73.0,3.1,24.3,649.0,436.77,323.11
2018,7,7,8,45,902.0,74.5,3.2,24.95,692.5,487.07,364.0
2018,7,7,9,0,914.0,76.0,3.3,25.6,736.0,536.19,402.73
2018,7,7,9,15,923.0,78.0,3.4,26.15,775.5,582.68,438.5
2018,7,7,9,30,932.0,80.0,3.5,26.7,815.0,627.24,471.83
2018,7,7,9,45,938.5,81.5,3.6,27.25,848.5,667.64,501.29
2018,7,7,10,0,945.0,83.0,3.7,27.8,882.0,705.47,528.2
2018,7,7,10,15,950.5,84.0,3.75,28.15,910.0,739.42,552.06
2018,7,7,10,30,956.0,85.0,3.8,28.5,938.0,770.39,573.38
2018,7,7,10,45,960.0,85.0,3.9,28.85,959.0,796.22,590.29
2018,7,7,11,0,964.0,85.0,4.0,29.2,980.0,818.71,604.55
2018,7,7,11,15,967.0,85.0,4.1,29.35,994.0,836.96,616.44
2018,7,7,11,30,970.0,85.0,4.2,29.5,1008.0,851.66,625.99
2018,7,7,11,45,971.0,85.5,4.25,29.7,1015.0,861.57,632.06
2018,7,7,12,0,972.0,86.0,4.3,29.9,1022.0,867.8,635.76
2018,7,7,12,15,965.5,90.0,4.35,30.0,1019.5,867.3,635.31
2018,7,7,12,30,959.0,94.0,4.4,30.1,1017.0,863.13,632.53
2018,7,7,12,45,949.5,99.0,4.45,30.2,1006.5,853.82,626.39
2018,7,7,13,0,940.0,104.0,4.5,30.3,996.0,841.04,618.01
2018,7,7,13,15,900.0,127.0,4.6,30.25,970.0,816.0,601.88
2018,7,7,13,30,860.0,150.0,4.7,30.2,944.0,787.98,583.25
2018,7,7,13,45,741.5,204.0,4.75,30.15,877.0,743.33,550.33
2018,7,7,14,0,623.0,258.0,4.8,30.1,810.0,682.94,506.6
2018,7,7,14,15,614.0,249.0,4.9,29.9,778.5,649.63,483.91
2018,7,7,14,30,605.0,240.0,5.0,29.7,747.0,614.57,459.37
2018,7,7,14,45,554.5,252.5,5.05,29.45,702.0,566.75,424.63
2018,7,7,15,0,504.0,265.0,5.1,29.2,657.0,523.13,392.44
2018,7,7,15,15,554.0,228.0,5.1,29.2,638.5,496.5,372.35
2018,7,7,15,30,604.0,191.0,5.1,29.2,620.0,467.9,349.75
2018,7,7,15,45,704.0,145.5,5.25,28.4,615.0,444.79,330.97
2018,7,7,16,0,804.0,100.0,5.4,27.6,610.0,411.59,302.47
2018,7,7,16,15,760.0,103.0,5.4,26.95,555.5,356.02,257.08
2018,7,7,16,30,716.0,106.0,5.4,26.3,501.0,300.31,211.14
2018,7,7,16,45,720.0,94.0,5.4,25.65,459.0,253.04,170.17
2018,7,7,17,0,724.0,82.0,5.4,25.0,417.0,201.3,126.4
2018,7,7,17,15,730.0,71.0,5.3,24.15,375.0,149.3,85.5
2018,7,7,17,30,736.0,60.0,5.2,23.3,333.0,95.93,51.15
2018,7,7,17,45,698.0,55.5,5.1,22.5,283.0,50.55,38.26
2018,7,7,18,0,660.0,51.0,5.0,21.7,233.0,46.52,34.89
2018,7,7,18,15,602.0,46.0,4.85,20.9,186.0,41.87,30.83
2018,7,7,18,30,544.0,41.0,4.7,20.1,139.0,37.29,26.64
2018,7,7,18,45,452.0,33.5,4.5,19.3,98.5,27.95,18.15
2018,7,7,19,0,360.0,26.0,4.3,18.5,58.0,21.65,11.07
2018,7,7,19,15,209.5,16.0,4.3,18.05,32.0,12.59,0.0
2018,7,7,19,30,59.0,6.0,4.3,17.6,6.0,4.72,0.0
2018,7,7,19,45,29.5,3.0,4.25,17.15,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,8,4,45,48.5,5.0,3.55,12.45,5.5,0.0,0.0
2018,7,8,5,0,97.0,10.0,3.6,12.6,11.0,7.87,0.0
2018,7,8,5,15,246.5,19.5,3.65,13.15,40.0,16.12,0.0
2018,7,8,5,30,396.0,29.0,3.7,13.7,69.0,24.19,14.45
2018,7,8,5,45,484.0,36.0,3.7,14.25,111.5,30.09,20.67
2018,7,8,6,0,572.0,43.0,3.7,14.8,154.0,39.17,29.07
2018,7,8,6,15,627.0,48.0,3.7,15.6,202.0,43.75,33.28
2018,7,8,6,30,682.0,53.0,3.7,16.4,250.0,48.38,37.37
2018,7,8,6,45,719.5,56.0,3.7,17.2,300.0,60.11,38.74
2018,7,8,7,0,757.0,59.0,3.7,18.0,350.0,110.49,59.62
2018,7,8,7,15,783.5,62.5,3.75,18.7,400.5,163.32,95.67
2018,7,8,7,30,810.0,66.0,3.8,19.4,451.0,221.7,142.64
2018,7,8,7,45,830.0,68.5,3.8,20.1,500.5,275.41,188.73
2018,7,8,8,0,850.0,71.0,3.8,20.8,550.0,329.84,235.98
2018,7,8,8,15,864.5,74.0,3.9,21.5,597.0,383.17,282.02
2018,7,8,8,30,879.0,77.0,4.0,22.2,644.0,436.13,326.66
2018,7,8,8,45,890.5,79.0,4.05,22.85,687.5,486.2,367.86
2018,7,8,9,0,902.0,81.0,4.1,23.5,731.0,535.08,406.86
2018,7,8,9,15,908.5,83.5,4.15,24.05,769.0,580.19,442.03
2018,7,8,9,30,915.0,86.0,4.2,24.6,807.0,623.21,474.6
2018,7,8,9,45,919.0,89.5,4.3,25.15,840.0,663.21,504.17
2018,7,8,10,0,923.0,93.0,4.4,25.7,873.0,700.53,531.07
2018,7,8,10,15,929.5,94.0,4.45,26.05,901.5,734.55,555.36
2018,7,8,10,30,936.0,95.0,4.5,26.4,930.0,765.7,577.16
2018,7,8,10,45,940.5,96.0,4.55,26.75,951.5,792.34,595.08
2018,7,8,11,0,945.0,97.0,4.6,27.1,973.0,815.71,610.05
2018,7,8,11,15,948.0,96.5,4.7,27.3,987.0,833.25,621.68
2018,7,8,11,30,951.0,96.0,4.8,27.5,1001.0,847.29,630.99
2018,7,8,11,45,953.0,96.0,4.85,27.7,1008.5,857.42,637.4
2018,7,8,12,0,955.0,96.0,4.9,27.9,1016.0,863.96,641.47
2018,7,8,12,15,954.5,96.5,5.0,27.95,1015.5,865.3,642.77
2018,7,8,12,30,954.0,97.0,5.1,28.0,1015.0,863.02,641.71
2018,7,8,12,45,952.0,97.0,5.2,28.0,1006.5,855.51,637.27
2018,7,8,13,0,950.0,97.0,5.3,28.0,998.0,844.41,630.44
2018,7,8,13,15,947.0,97.0,5.3,27.95,983.0,828.98,620.29
2018,7,8,13,30,944.0,97.0,5.3,27.9,968.0,810.07,607.78
2018,7,8,13,45,939.5,96.0,5.35,27.85,945.5,785.78,591.76
2018,7,8,14,0,935.0,95.0,5.4,27.8,923.0,758.27,572.44
2018,7,8,14,15,929.5,93.5,5.45,27.6,894.5,726.54,549.95
2018,7,8,14,30,924.0,92.0,5.5,27.4,866.0,691.93,524.89
2018,7,8,14,45,916.5,90.5,5.5,27.2,831.5,653.37,496.22
2018,7,8,15,0,909.0,89.0,5.5,27.0,797.0,612.42,465.1
2018,7,8,15,15,899.0,87.5,5.5,27.0,757.0,567.96,430.22
2018,7,8,15,30,889.0,86.0,5.5,27.0,717.0,521.76,393.15
2018,7,8,15,45,876.0,83.5,5.5,26.35,672.5,471.86,353.25
2018,7,8,16,0,863.0,81.0,5.5,25.7,628.0,420.99,311.35
2018,7,8,16,15,847.0,78.0,5.45,25.2,580.5,367.94,266.44
2018,7,8,16,30,831.0,75.0,5.4,24.7,533.0,314.77,220.59
2018,7,8,16,45,810.0,72.0,5.4,24.2,483.5,257.54,171.57
2018,7,8,17,0,789.0,69.0,5.4,23.7,434.0,203.7,126.32
2018,7,8,17,15,760.5,65.5,5.3,22.95,383.5,149.78,84.94
2018,7,8,17,30,732.0,62.0,5.2,22.2,333.0,98.27,53.1
2018,7,8,17,45,691.5,57.5,5.15,21.5,282.5,52.02,39.7
2018,7,8,18,0,651.0,53.0,5.1,20.8,232.0,48.02,36.34
2018,7,8,18,15,591.5,47.5,5.0,20.0,185.0,43.01,31.95
2018,7,8,18,30,532.0,42.0,4.9,19.2,138.0,35.06,24.81
2018,7,8,18,45,438.0,34.5,4.75,18.4,97.5,28.68,18.84
2018,7,8,19,0,344.0,27.0,4.6,17.6,57.0,22.44,11.65
2018,7,8,19,15,199.0,16.5,4.6,17.1,31.5,12.98,0.0
2018,7,8,19,30,54.0,6.0,4.6,16.6,6.0,4.72,0.0
2018,7,8,19,45,27.0,3.0,4.6,16.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.5,3.4,12.3,5.0,0.0,0.0
2018,7,9,5,0,92.0,9.0,3.5,12.5,10.0,7.08,0.0
2018,7,9,5,15,238.0,19.0,3.5,13.05,38.5,15.69,0.0
2018,7,9,5,30,384.0,29.0,3.5,13.6,67.0,24.15,14.32
2018,7,9,5,45,474.0,35.5,3.5,14.15,109.0,29.64,20.26
2018,7,9,6,0,564.0,42.0,3.5,14.7,151.0,38.26,28.26
2018,7,9,6,15,620.5,47.0,3.5,15.55,199.0,42.86,32.5
2018,7,9,6,30,677.0,52.0,3.5,16.4,247.0,47.52,36.61
2018,7,9,6,45,715.0,56.0,3.5,17.2,297.5,60.07,38.7
2018,7,9,7,0,753.0,60.0,3.5,18.0,348.0,111.08,60.23
2018,7,9,7,15,780.0,63.0,3.4,18.8,398.5,163.42,95.84
2018,7,9,7,30,807.0,66.0,3.3,19.6,449.0,221.33,142.26
2018,7,9,7,45,827.0,69.0,3.2,20.4,498.5,275.35,188.36
2018,7,9,8,0,847.0,72.0,3.1,21.2,548.0,330.11,235.49
2018,7,9,8,15,862.0,74.5,3.05,22.05,595.0,383.12,280.67
2018,7,9,8,30,877.0,77.0,3.0,22.9,642.0,435.8,324.32
2018,7,9,8,45,888.0,79.0,2.95,23.8,685.0,485.61,364.33
2018,7,9,9,0,899.0,81.0,2.9,24.7,728.0,534.18,401.94
2018,7,9,9,15,906.5,83.5,2.9,25.55,766.5,579.79,436.21
2018,7,9,9,30,914.0,86.0,2.9,26.4,805.0,623.38,467.84
2018,7,9,9,45,919.0,88.5,2.9,27.2,838.0,663.17,495.82
2018,7,9,10,0,924.0,91.0,2.9,28.0,871.0,700.35,521.12
2018,7,9,10,15,929.0,92.5,2.95,28.8,898.5,733.86,543.43
2018,7,9,10,30,934.0,94.0,3.0,29.6,926.0,764.42,563.17
2018,7,9,10,45,937.0,95.0,3.0,30.4,946.5,789.95,578.36
2018,7,9,11,0,940.0,96.0,3.0,31.2,967.0,812.17,590.67
2018,7,9,11,15,942.0,97.0,3.1,31.65,981.0,830.19,601.53
2018,7,9,11,30,944.0,98.0,3.2,32.1,995.0,844.7,610.12
2018,7,9,11,45,945.0,98.5,3.25,32.55,1002.0,854.43,615.36
2018,7,9,12,0,946.0,99.0,3.3,33.0,1009.0,860.58,618.34
2018,7,9,12,15,946.5,99.0,3.45,33.1,1009.0,862.33,619.96
2018,7,9,12,30,947.0,99.0,3.6,33.2,1009.0,860.49,619.33
2018,7,9,12,45,945.5,98.5,3.75,33.35,1001.0,853.02,614.94
2018,7,9,13,0,944.0,98.0,3.9,33.5,993.0,841.99,608.25
2018,7,9,13,15,941.5,98.0,4.05,33.4,978.5,827.05,599.61
2018,7,9,13,30,939.0,98.0,4.2,33.3,964.0,808.63,588.65
2018,7,9,13,45,935.0,96.5,4.4,33.2,941.5,784.4,573.88
2018,7,9,14,0,931.0,95.0,4.6,33.1,919.0,756.93,555.87
2018,7,9,14,15,926.0,93.5,4.75,32.8,891.0,725.66,535.07
2018,7,9,14,30,921.0,92.0,4.9,32.5,863.0,691.48,511.77
2018,7,9,14,45,913.5,90.5,5.05,32.25,828.5,653.01,484.62
2018,7,9,15,0,906.0,89.0,5.2,32.0,794.0,612.17,454.93
2018,7,9,15,15,896.0,87.5,5.2,32.0,754.5,567.8,420.97
2018,7,9,15,30,886.0,86.0,5.2,32.0,715.0,521.71,384.86
2018,7,9,15,45,874.0,83.5,5.4,31.2,671.0,472.36,346.85
2018,7,9,16,0,862.0,81.0,5.6,30.4,627.0,421.94,306.59
2018,7,9,16,15,847.5,78.0,5.65,29.75,580.0,369.43,263.12
2018,7,9,16,30,833.0,75.0,5.7,29.1,533.0,316.62,218.48
2018,7,9,16,45,813.0,71.5,5.75,28.5,483.5,262.03,172.3
2018,7,9,17,0,793.0,68.0,5.8,27.9,434.0,204.8,125.05
2018,7,9,17,15,765.0,64.0,5.7,27.0,383.0,150.25,83.7
2018,7,9,17,30,737.0,60.0,5.6,26.1,332.0,98.07,51.6
2018,7,9,17,45,697.5,55.5,5.5,25.2,282.0,50.54,37.81
2018,7,9,18,0,658.0,51.0,5.4,24.3,232.0,46.49,34.48
2018,7,9,18,15,598.5,46.0,5.25,23.4,185.0,41.83,30.45
2018,7,9,18,30,539.0,41.0,5.1,22.5,138.0,34.33,23.81
2018,7,9,18,45,445.5,34.0,4.9,21.65,97.5,28.32,18.23
2018,7,9,19,0,352.0,27.0,4.7,20.8,57.0,22.47,11.37
2018,7,9,19,15,204.5,16.5,4.65,20.3,31.5,12.98,0.0
2018,7,9,19,30,57.0,6.0,4.6,19.8,6.0,4.72,0.0
2018,7,9,19,45,28.5,3.0,4.6,19.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,10,4,45,53.0,4.5,2.3,13.95,5.0,0.0,0.0
2018,7,10,5,0,106.0,9.0,2.7,14.2,10.0,7.08,0.0
2018,7,10,5,15,261.5,18.0,2.9,14.65,39.0,14.9,0.0
2018,7,10,5,30,417.0,27.0,3.1,15.1,68.0,24.64,14.5
2018,7,10,5,45,505.0,33.5,3.35,15.6,110.5,30.65,20.97
2018,7,10,6,0,593.0,40.0,3.6,16.1,153.0,36.79,26.79
2018,7,10,6,15,649.0,44.5,3.55,16.9,202.0,41.09,30.75
2018,7,10,6,30,705.0,49.0,3.5,17.7,251.0,45.47,34.6
2018,7,10,6,45,742.5,52.5,3.45,18.45,302.0,58.18,36.57
2018,7,10,7,0,780.0,56.0,3.4,19.2,353.0,110.36,58.33
2018,7,10,7,15,807.0,59.0,3.3,20.2,404.5,168.2,98.04
2018,7,10,7,30,834.0,62.0,3.2,21.2,456.0,223.74,142.21
2018,7,10,7,45,853.5,64.5,3.15,22.25,506.0,278.72,188.78
2018,7,10,8,0,873.0,67.0,3.1,23.3,556.0,334.35,236.23
2018,7,10,8,15,888.0,68.5,3.0,24.15,603.5,387.86,281.51
2018,7,10,8,30,903.0,70.0,2.9,25.0,651.0,441.0,325.17
2018,7,10,8,45,914.5,72.5,2.85,25.85,695.5,492.76,366.38
2018,7,10,9,0,926.0,75.0,2.8,26.7,740.0,543.29,405.12
2018,7,10,9,15,932.5,77.5,2.8,27.45,779.0,589.58,439.71
2018,7,10,9,30,939.0,80.0,2.8,28.2,818.0,633.7,471.56
2018,7,10,9,45,942.5,84.5,2.75,28.95,852.0,675.34,500.36
2018,7,10,10,0,946.0,89.0,2.7,29.7,886.0,714.17,526.26
2018,7,10,10,15,952.0,89.5,2.75,30.2,914.5,748.26,549.31
2018,7,10,10,30,958.0,90.0,2.8,30.7,943.0,779.38,569.87
2018,7,10,10,45,962.0,91.0,2.9,31.15,965.0,806.31,586.92
2018,7,10,11,0,966.0,92.0,3.0,31.6,987.0,829.88,601.36
2018,7,10,11,15,968.5,93.0,3.1,31.8,1001.5,848.81,613.35
2018,7,10,11,30,971.0,94.0,3.2,32.0,1016.0,864.14,623.04
2018,7,10,11,45,972.0,94.0,3.35,32.15,1023.0,873.75,629.48
2018,7,10,12,0,973.0,94.0,3.5,32.3,1030.0,879.67,633.6
2018,7,10,12,15,972.0,94.5,3.65,32.2,1029.0,880.7,635.26
2018,7,10,12,30,971.0,95.0,3.8,32.1,1028.0,878.05,634.59
2018,7,10,12,45,968.0,95.5,3.95,32.05,1019.0,870.09,630.36
2018,7,10,13,0,965.0,96.0,4.1,32.0,1010.0,858.51,623.77
2018,7,10,13,15,962.5,95.5,4.25,31.75,995.0,842.85,614.99
2018,7,10,13,30,960.0,95.0,4.4,31.5,980.0,823.63,603.79
2018,7,10,13,45,955.5,94.0,4.55,31.2,957.0,799.01,588.97
2018,7,10,14,0,951.0,93.0,4.7,30.9,934.0,771.1,571.19
2018,7,10,14,15,945.5,91.5,4.8,30.5,905.0,738.9,549.72
2018,7,10,14,30,940.0,90.0,4.9,30.1,876.0,703.75,525.59
2018,7,10,14,45,932.5,89.0,5.05,29.7,841.5,665.04,498.36
2018,7,10,15,0,925.0,88.0,5.2,29.3,807.0,623.88,468.48
2018,7,10,15,15,915.0,86.0,5.2,29.3,766.5,578.28,433.29
2018,7,10,15,30,905.0,84.0,5.2,29.3,726.0,530.89,395.87
2018,7,10,15,45,893.0,81.5,5.35,28.15,681.5,480.63,357.2
2018,7,10,16,0,881.0,79.0,5.5,27.0,637.0,429.26,316.1
2018,7,10,16,15,865.5,77.0,5.55,26.25,589.5,376.24,271.75
2018,7,10,16,30,850.0,75.0,5.6,25.5,542.0,322.97,226.19
2018,7,10,16,45,829.5,71.5,5.6,24.75,491.5,267.27,178.51
2018,7,10,17,0,809.0,68.0,5.6,24.0,441.0,208.99,129.74
2018,7,10,17,15,780.5,64.5,5.55,23.1,389.5,153.79,87.16
2018,7,10,17,30,752.0,61.0,5.5,22.2,338.0,100.98,54.03
2018,7,10,17,45,712.0,57.0,5.45,21.25,287.5,51.91,39.65
2018,7,10,18,0,672.0,53.0,5.4,20.3,237.0,48.27,36.63
2018,7,10,18,15,611.5,47.5,5.25,19.5,188.5,43.21,32.18
2018,7,10,18,30,551.0,42.0,5.1,18.7,140.0,35.21,24.98
2018,7,10,18,45,453.0,35.0,5.0,17.85,99.0,29.19,19.29
2018,7,10,19,0,355.0,28.0,4.9,17.0,58.0,23.35,12.15
2018,7,10,19,15,205.0,17.0,4.85,16.55,32.0,13.38,0.0
2018,7,10,19,30,55.0,6.0,4.8,16.1,6.0,4.72,0.0
2018,7,10,19,45,27.5,3.0,4.75,15.6,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.5,2.45,12.15,5.0,0.0,0.0
2018,7,11,5,0,93.0,9.0,2.6,12.4,10.0,7.08,0.0
2018,7,11,5,15,243.0,18.5,2.65,12.95,38.0,15.31,0.0
2018,7,11,5,30,393.0,28.0,2.7,13.5,66.0,23.39,13.47
2018,7,11,5,45,484.5,34.5,2.8,14.1,108.0,28.91,19.59
2018,7,11,6,0,576.0,41.0,2.9,14.7,150.0,37.51,27.58
2018,7,11,6,15,633.0,46.0,2.8,15.3,198.5,42.16,31.91
2018,7,11,6,30,690.0,51.0,2.7,15.9,247.0,46.88,36.12
2018,7,11,6,45,729.0,54.5,2.65,16.55,298.0,59.57,38.05
2018,7,11,7,0,768.0,58.0,2.6,17.2,349.0,111.18,59.85
2018,7,11,7,15,796.0,61.0,2.55,17.95,400.5,168.5,99.53
2018,7,11,7,30,824.0,64.0,2.5,18.7,452.0,223.73,143.82
2018,7,11,7,45,844.5,66.0,2.45,19.45,502.0,278.09,190.33
2018,7,11,8,0,865.0,68.0,2.4,20.2,552.0,333.21,237.86
2018,7,11,8,15,880.5,70.0,2.35,20.95,599.5,387.0,283.74
2018,7,11,8,30,896.0,72.0,2.3,21.7,647.0,440.49,328.06
2018,7,11,8,45,908.0,73.5,2.3,22.5,691.0,491.35,368.99
2018,7,11,9,0,920.0,75.0,2.3,23.3,735.0,541.03,407.55
2018,7,11,9,15,925.5,79.0,2.3,24.05,774.0,587.91,442.76
2018,7,11,9,30,931.0,83.0,2.3,24.8,813.0,632.56,475.12
2018,7,11,9,45,932.5,88.0,2.3,25.6,846.0,673.13,503.4
2018,7,11,10,0,934.0,93.0,2.3,26.4,879.0,710.77,528.74
2018,7,11,10,15,940.0,93.5,2.35,27.05,907.0,744.55,551.45
2018,7,11,10,30,946.0,94.0,2.4,27.7,935.0,775.39,571.65
2018,7,11,10,45,950.5,94.0,2.45,28.4,956.5,801.59,587.55
2018,7,11,11,0,955.0,94.0,2.5,29.1,978.0,824.49,600.77
2018,7,11,11,15,957.5,95.5,2.65,29.55,993.0,843.71,612.81
2018,7,11,11,30,960.0,97.0,2.8,30.0,1008.0,859.37,622.53
2018,7,11,11,45,961.5,97.0,2.9,30.5,1015.0,869.32,628.11
2018,7,11,12,0,963.0,97.0,3.0,31.0,1022.0,875.63,631.41
2018,7,11,12,15,963.0,96.5,3.15,31.25,1021.5,876.64,632.27
2018,7,11,12,30,963.0,96.0,3.3,31.5,1021.0,873.99,630.83
2018,7,11,12,45,962.0,95.5,3.4,31.75,1013.0,866.86,626.24
2018,7,11,13,0,961.0,95.0,3.5,32.0,1005.0,856.08,619.33
2018,7,11,13,15,958.0,95.0,3.65,32.0,990.0,840.54,610.19
2018,7,11,13,30,955.0,95.0,3.8,32.0,975.0,821.46,598.69
2018,7,11,13,45,951.0,94.0,3.95,32.0,952.5,797.32,583.72
2018,7,11,14,0,947.0,93.0,4.1,32.0,930.0,769.87,565.75
2018,7,11,14,15,941.0,92.0,4.25,31.75,901.0,737.87,544.35
2018,7,11,14,30,935.0,91.0,4.4,31.5,872.0,702.97,520.36
2018,7,11,14,45,927.0,89.5,4.55,31.25,837.0,663.66,492.61
2018,7,11,15,0,919.0,88.0,4.7,31.0,802.0,621.97,462.51
2018,7,11,15,15,908.5,87.0,4.7,31.0,762.0,577.18,428.38
2018,7,11,15,30,898.0,86.0,4.7,31.0,722.0,530.66,392.07
2018,7,11,15,45,884.0,84.0,4.9,29.9,677.0,480.19,353.85
2018,7,11,16,0,870.0,82.0,5.1,28.8,632.0,428.82,313.34
2018,7,11,16,15,851.5,80.0,5.1,28.0,583.5,375.22,269.16
2018,7,11,16,30,833.0,78.0,5.1,27.2,535.0,321.7,224.04
2018,7,11,16,45,809.5,75.0,5.1,26.4,484.5,263.73,175.24
2018,7,11,17,0,786.0,72.0,5.1,25.6,434.0,209.21,130.01
2018,7,11,17,15,755.0,68.5,5.0,24.65,382.5,154.86,88.43
2018,7,11,17,30,724.0,65.0,4.9,23.7,331.0,103.23,56.08
2018,7,11,17,45,680.0,60.5,4.8,22.7,280.5,54.23,41.4
2018,7,11,18,0,636.0,56.0,4.7,21.7,230.0,46.43,34.82
2018,7,11,18,15,571.5,50.0,4.5,20.85,182.0,41.41,30.43
2018,7,11,18,30,507.0,44.0,4.3,20.0,134.0,36.46,25.92
2018,7,11,18,45,406.0,36.0,4.15,19.15,94.0,29.75,19.64
2018,7,11,19,0,305.0,28.0,4.0,18.3,54.0,23.18,11.8
2018,7,11,19,15,174.0,16.5,3.9,17.85,29.5,12.98,0.0
2018,7,11,19,30,43.0,5.0,3.8,17.4,5.0,3.93,0.0
2018,7,11,19,45,21.5,2.5,3.7,17.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
