Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,30,856.0,155.0,4.0,32.0,944.0,917.93,663.16
2018,8,10,12,45,852.0,155.5,4.05,32.25,935.0,909.06,657.01
2018,8,10,13,0,848.0,156.0,4.1,32.5,926.0,896.7,648.79
2018,8,10,13,15,845.0,154.5,4.2,32.45,910.5,879.92,638.75
2018,8,10,13,30,842.0,153.0,4.3,32.4,895.0,859.79,626.5
2018,8,10,13,45,837.5,150.0,4.45,32.4,872.0,833.81,610.38
2018,8,10,14,0,833.0,147.0,4.6,32.4,849.0,804.76,591.87
2018,8,10,14,15,826.0,144.0,4.65,32.15,819.5,770.91,569.46
2018,8,10,14,30,819.0,141.0,4.7,31.9,790.0,734.46,544.94
2018,8,10,14,45,809.5,137.5,4.8,31.65,754.5,693.44,516.88
2018,8,10,15,0,800.0,134.0,4.9,31.4,719.0,650.4,486.63
2018,8,10,15,15,785.5,131.0,4.9,31.4,678.0,603.03,451.64
2018,8,10,15,30,771.0,128.0,4.9,31.4,637.0,554.55,415.02
2018,8,10,15,45,753.0,123.5,4.95,30.55,591.5,501.98,375.9
2018,8,10,16,0,735.0,119.0,5.0,29.7,546.0,448.88,335.03
2018,8,10,16,15,713.0,113.5,4.95,28.95,497.5,393.44,290.8
2018,8,10,16,30,691.0,108.0,4.9,28.2,449.0,338.86,246.04
2018,8,10,16,45,660.0,102.0,4.9,27.5,398.5,282.43,199.21
2018,8,10,17,0,629.0,96.0,4.9,26.8,348.0,228.49,154.23
2018,8,10,17,15,586.0,88.0,4.8,25.8,297.0,173.7,110.38
2018,8,10,17,30,543.0,80.0,4.7,24.8,246.0,123.49,73.52
2018,8,10,17,45,483.5,71.0,4.65,23.8,198.0,76.6,46.33
2018,8,10,18,0,424.0,62.0,4.6,22.8,150.0,49.75,37.2
2018,8,10,18,15,339.5,50.0,4.55,21.95,107.5,38.03,26.78
2018,8,10,18,30,255.0,38.0,4.5,21.1,65.0,28.84,18.03
2018,8,10,18,45,152.0,23.0,4.5,20.25,37.0,17.46,0.04
2018,8,10,19,0,49.0,8.0,4.5,19.4,9.0,6.29,0.0
2018,8,10,19,15,24.5,4.0,4.5,19.05,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.5,17.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,5,15,33.5,5.5,4.15,14.3,6.5,0.0,0.0
2018,8,11,5,30,67.0,11.0,4.2,14.7,13.0,8.65,0.0
2018,8,11,5,45,166.5,26.5,4.3,15.1,43.5,20.09,6.87
2018,8,11,6,0,266.0,42.0,4.4,15.5,74.0,31.79,21.45
2018,8,11,6,15,345.0,54.5,4.35,16.2,117.0,41.25,30.45
2018,8,11,6,30,424.0,67.0,4.3,16.9,160.0,50.68,39.08
2018,8,11,6,45,480.0,77.5,4.3,17.6,209.0,91.04,56.28
2018,8,11,7,0,536.0,88.0,4.3,18.3,258.0,139.51,88.13
2018,8,11,7,15,576.5,96.5,4.3,19.2,308.5,189.97,127.53
2018,8,11,7,30,617.0,105.0,4.3,20.1,359.0,244.69,172.97
2018,8,11,7,45,646.5,111.5,4.35,21.0,409.0,298.34,218.68
2018,8,11,8,0,676.0,118.0,4.4,21.9,459.0,354.28,265.78
2018,8,11,8,15,698.0,124.5,4.4,22.55,507.5,409.08,311.33
2018,8,11,8,30,720.0,131.0,4.4,23.2,556.0,464.74,356.26
2018,8,11,8,45,736.5,136.5,4.4,23.85,600.5,517.21,397.47
2018,8,11,9,0,753.0,142.0,4.4,24.5,645.0,569.34,437.14
2018,8,11,9,15,763.5,147.5,4.4,25.1,684.5,617.21,472.57
2018,8,11,9,30,774.0,153.0,4.4,25.7,724.0,661.16,504.29
2018,8,11,9,45,780.0,159.0,4.45,26.25,758.0,702.54,533.47
2018,8,11,10,0,786.0,165.0,4.5,26.8,792.0,741.66,560.38
2018,8,11,10,15,792.5,169.0,4.55,27.1,821.0,777.01,584.78
2018,8,11,10,30,799.0,173.0,4.6,27.4,850.0,809.77,607.02
2018,8,11,10,45,803.0,176.0,4.7,27.75,871.5,836.87,625.25
2018,8,11,11,0,807.0,179.0,4.8,28.1,893.0,860.95,640.93
2018,8,11,11,15,810.5,180.5,4.85,28.2,907.5,880.14,653.47
2018,8,11,11,30,814.0,182.0,4.9,28.3,922.0,896.08,663.88
2018,8,11,11,45,814.5,183.0,5.0,28.4,928.5,905.6,670.35
2018,8,11,12,0,815.0,184.0,5.1,28.5,935.0,911.67,674.62
2018,8,11,12,15,818.0,181.5,5.2,28.45,935.0,913.41,676.49
2018,8,11,12,30,821.0,179.0,5.3,28.4,935.0,911.65,676.1
2018,8,11,12,45,823.0,175.5,5.4,28.35,927.5,904.6,672.22
2018,8,11,13,0,825.0,172.0,5.5,28.3,920.0,894.04,666.01
2018,8,11,13,15,820.0,171.5,5.55,28.1,904.0,876.7,655.34
2018,8,11,13,30,815.0,171.0,5.6,27.9,888.0,856.13,642.48
2018,8,11,13,45,807.0,169.5,5.65,27.7,864.0,829.15,624.96
2018,8,11,14,0,799.0,168.0,5.7,27.5,840.0,799.35,604.76
2018,8,11,14,15,789.0,166.0,5.7,27.15,809.5,764.96,581.13
2018,8,11,14,30,779.0,164.0,5.7,26.8,779.0,728.24,555.43
2018,8,11,14,45,766.5,161.0,5.7,26.5,743.0,690.15,528.05
2018,8,11,15,0,754.0,158.0,5.7,26.2,707.0,646.46,496.09
2018,8,11,15,15,738.0,154.5,5.7,26.2,666.0,598.79,459.91
2018,8,11,15,30,722.0,151.0,5.7,26.2,625.0,550.27,422.31
2018,8,11,15,45,703.0,145.0,5.55,25.4,579.5,497.49,381.63
2018,8,11,16,0,684.0,139.0,5.4,24.6,534.0,444.77,339.84
2018,8,11,16,15,659.0,132.5,5.35,23.95,485.5,389.59,294.99
2018,8,11,16,30,634.0,126.0,5.3,23.3,437.0,335.71,250.1
2018,8,11,16,45,601.5,119.0,5.2,22.7,387.5,280.87,203.85
2018,8,11,17,0,569.0,112.0,5.1,22.1,338.0,228.83,159.84
2018,8,11,17,15,525.5,102.5,5.05,21.35,288.0,172.37,113.95
2018,8,11,17,30,482.0,93.0,5.0,20.6,238.0,124.49,78.05
2018,8,11,17,45,424.0,81.0,4.9,19.9,190.5,79.01,50.27
2018,8,11,18,0,366.0,69.0,4.8,19.2,143.0,51.5,39.27
2018,8,11,18,15,286.5,53.5,4.75,18.6,101.5,40.11,28.92
2018,8,11,18,30,207.0,38.0,4.7,18.0,60.0,28.61,17.93
2018,8,11,18,45,121.5,23.0,4.65,17.4,34.0,17.37,0.0
2018,8,11,19,0,36.0,8.0,4.6,16.8,8.0,6.29,0.0
2018,8,11,19,15,18.0,4.0,4.55,16.5,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,5,15,21.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,12,5,30,43.0,10.0,2.8,13.8,11.0,7.87,0.0
2018,8,12,5,45,118.5,26.0,2.9,14.15,38.0,19.58,5.7
2018,8,12,6,0,194.0,42.0,3.0,14.5,65.0,31.42,21.17
2018,8,12,6,15,264.0,58.5,2.9,15.2,106.0,43.45,32.48
2018,8,12,6,30,334.0,75.0,2.8,15.9,147.0,55.29,43.29
2018,8,12,6,45,388.5,88.5,2.7,16.55,194.0,91.4,59.29
2018,8,12,7,0,443.0,102.0,2.6,17.2,241.0,136.53,89.85
2018,8,12,7,15,486.5,112.5,2.55,17.95,290.5,183.68,126.59
2018,8,12,7,30,530.0,123.0,2.5,18.7,340.0,235.49,169.18
2018,8,12,7,45,564.5,131.0,2.45,19.45,390.0,291.37,215.82
2018,8,12,8,0,599.0,139.0,2.4,20.2,440.0,346.12,261.06
2018,8,12,8,15,626.5,145.5,2.45,21.05,488.0,399.41,304.35
2018,8,12,8,30,654.0,152.0,2.5,21.9,536.0,454.26,347.63
2018,8,12,8,45,676.5,156.0,2.5,22.7,581.0,505.59,386.99
2018,8,12,9,0,699.0,160.0,2.5,23.5,626.0,557.28,425.36
2018,8,12,9,15,720.0,161.5,2.6,24.25,667.5,605.84,460.79
2018,8,12,9,30,741.0,163.0,2.7,25.0,709.0,653.92,494.95
2018,8,12,9,45,760.5,162.0,2.8,25.75,745.5,697.85,525.4
2018,8,12,10,0,780.0,161.0,2.9,26.5,782.0,736.58,551.68
2018,8,12,10,15,791.0,161.5,3.05,27.0,811.0,772.12,575.9
2018,8,12,10,30,802.0,162.0,3.2,27.5,840.0,805.32,598.16
2018,8,12,10,45,811.5,162.0,3.35,28.05,863.0,834.3,616.82
2018,8,12,11,0,821.0,162.0,3.5,28.6,886.0,860.46,633.1
2018,8,12,11,15,826.5,162.0,3.7,28.9,901.5,880.22,645.97
2018,8,12,11,30,832.0,162.0,3.9,29.2,917.0,896.72,656.74
2018,8,12,11,45,836.5,160.5,4.05,29.55,924.5,907.61,663.45
2018,8,12,12,0,841.0,159.0,4.2,29.9,932.0,915.02,667.97
2018,8,12,12,15,842.5,158.0,4.35,29.95,932.0,916.71,669.59
2018,8,12,12,30,844.0,157.0,4.5,30.0,932.0,914.82,668.95
2018,8,12,12,45,844.0,155.5,4.6,30.1,924.5,907.57,664.47
2018,8,12,13,0,844.0,154.0,4.7,30.2,917.0,896.77,657.89
2018,8,12,13,15,841.5,152.0,4.8,30.05,901.5,879.87,648.04
2018,8,12,13,30,839.0,150.0,4.9,29.9,886.0,859.61,635.91
2018,8,12,13,45,835.0,147.0,5.0,29.75,863.0,833.92,620.02
2018,8,12,14,0,831.0,144.0,5.1,29.6,840.0,805.16,601.9
2018,8,12,14,15,824.0,141.0,5.2,29.3,810.5,771.18,579.39
2018,8,12,14,30,817.0,138.0,5.3,29.0,781.0,734.61,554.55
2018,8,12,14,45,808.5,134.0,5.35,28.65,745.5,693.69,525.95
2018,8,12,15,0,800.0,130.0,5.4,28.3,710.0,650.69,495.13
2018,8,12,15,15,785.0,126.5,5.4,28.3,668.5,602.37,458.79
2018,8,12,15,30,770.0,123.0,5.4,28.3,627.0,553.0,420.84
2018,8,12,15,45,754.5,118.5,5.4,27.25,582.5,501.73,382.13
2018,8,12,16,0,739.0,114.0,5.4,26.2,538.0,449.28,341.15
2018,8,12,16,15,720.0,107.5,5.3,25.45,490.5,393.77,295.96
2018,8,12,16,30,701.0,101.0,5.2,24.7,443.0,338.83,249.98
2018,8,12,16,45,672.5,94.5,5.15,23.95,392.5,281.98,201.86
2018,8,12,17,0,644.0,88.0,5.1,23.2,342.0,227.35,155.33
2018,8,12,17,15,603.0,81.5,4.95,22.25,292.0,173.09,110.87
2018,8,12,17,30,562.0,75.0,4.8,21.3,242.0,123.12,73.34
2018,8,12,17,45,503.5,65.5,4.65,20.4,193.5,74.5,44.27
2018,8,12,18,0,445.0,56.0,4.5,19.5,145.0,45.26,33.78
2018,8,12,18,15,357.0,45.0,4.45,18.85,103.0,36.58,25.82
2018,8,12,18,30,269.0,34.0,4.4,18.2,61.0,27.87,17.09
2018,8,12,18,45,160.0,21.0,4.3,17.5,34.5,15.99,0.0
2018,8,12,19,0,51.0,8.0,4.2,16.8,8.0,6.29,0.0
2018,8,12,19,15,25.5,4.0,4.15,16.5,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,5,15,33.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,8,13,5,30,67.0,11.0,3.6,13.3,12.0,8.65,0.0
2018,8,13,5,45,171.5,25.0,3.75,13.75,41.5,18.99,4.3
2018,8,13,6,0,276.0,39.0,3.9,14.2,71.0,29.69,19.63
2018,8,13,6,15,358.0,50.5,3.9,14.7,113.5,40.84,30.22
2018,8,13,6,30,440.0,62.0,3.9,15.2,156.0,49.74,38.48
2018,8,13,6,45,496.5,71.0,3.95,15.75,204.5,89.83,54.31
2018,8,13,7,0,553.0,80.0,4.0,16.3,253.0,138.53,87.07
2018,8,13,7,15,594.5,87.5,4.0,16.85,303.5,189.62,127.85
2018,8,13,7,30,636.0,95.0,4.0,17.4,354.0,245.04,174.8
2018,8,13,7,45,666.0,100.5,4.0,18.0,404.0,299.21,221.84
2018,8,13,8,0,696.0,106.0,4.0,18.6,454.0,355.67,270.28
2018,8,13,8,15,718.5,111.5,4.0,19.2,502.5,410.96,316.89
2018,8,13,8,30,741.0,117.0,4.0,19.8,551.0,467.09,362.83
2018,8,13,8,45,758.5,120.5,4.0,20.4,595.5,519.35,404.49
2018,8,13,9,0,776.0,124.0,4.0,21.0,640.0,570.76,444.24
2018,8,13,9,15,783.5,131.0,4.05,21.5,679.5,618.54,480.32
2018,8,13,9,30,791.0,138.0,4.1,22.0,719.0,664.57,514.13
2018,8,13,9,45,793.5,145.0,4.1,22.5,751.5,705.14,542.96
2018,8,13,10,0,796.0,152.0,4.1,23.0,784.0,743.17,569.28
2018,8,13,10,15,803.5,154.5,4.2,23.4,812.5,778.3,593.73
2018,8,13,10,30,811.0,157.0,4.3,23.8,841.0,810.87,616.01
2018,8,13,10,45,816.5,159.0,4.35,24.15,863.0,838.6,633.99
2018,8,13,11,0,822.0,161.0,4.4,24.5,885.0,863.33,649.71
2018,8,13,11,15,825.0,162.5,4.5,24.65,899.5,882.33,662.21
2018,8,13,11,30,828.0,164.0,4.6,24.8,914.0,897.99,672.76
2018,8,13,11,45,828.5,166.0,4.7,24.9,921.0,908.51,680.02
2018,8,13,12,0,829.0,168.0,4.8,25.0,928.0,915.52,685.02
2018,8,13,12,15,835.0,164.5,4.9,24.95,929.5,918.89,688.07
2018,8,13,12,30,841.0,161.0,5.0,24.9,931.0,918.67,688.79
2018,8,13,12,45,847.0,155.5,5.1,24.85,925.0,912.97,685.84
2018,8,13,13,0,853.0,150.0,5.2,24.8,919.0,889.48,670.7
2018,8,13,13,15,849.0,149.0,5.3,24.55,903.0,886.1,670.15
2018,8,13,13,30,845.0,148.0,5.4,24.3,887.0,865.3,657.36
2018,8,13,13,45,839.5,146.0,5.45,24.05,864.0,839.1,640.54
2018,8,13,14,0,834.0,144.0,5.5,23.8,841.0,809.88,621.49
2018,8,13,14,15,826.0,141.5,5.55,23.35,811.0,775.41,598.12
2018,8,13,14,30,818.0,139.0,5.6,22.9,781.0,738.4,572.32
2018,8,13,14,45,807.5,136.0,5.65,22.5,745.0,696.87,542.49
2018,8,13,15,0,797.0,133.0,5.7,22.1,709.0,653.4,510.5
2018,8,13,15,15,782.0,129.5,5.7,22.1,667.5,605.07,473.13
2018,8,13,15,30,767.0,126.0,5.7,22.1,626.0,555.69,434.13
2018,8,13,15,45,749.0,122.0,5.6,21.05,581.0,503.51,393.48
2018,8,13,16,0,731.0,118.0,5.5,20.0,536.0,450.73,351.04
2018,8,13,16,15,707.5,113.0,5.45,19.4,487.5,394.98,304.5
2018,8,13,16,30,684.0,108.0,5.4,18.8,439.0,340.26,257.62
2018,8,13,16,45,652.0,101.5,5.3,18.2,388.5,283.13,208.2
2018,8,13,17,0,620.0,95.0,5.2,17.6,338.0,228.66,160.89
2018,8,13,17,15,575.5,87.5,5.1,17.1,287.0,174.18,115.3
2018,8,13,17,30,531.0,80.0,5.0,16.6,236.0,124.5,77.12
2018,8,13,17,45,469.0,70.0,4.9,16.05,188.0,77.06,47.87
2018,8,13,18,0,407.0,60.0,4.8,15.5,140.0,48.24,36.95
2018,8,13,18,15,318.5,47.5,4.7,15.15,98.5,36.09,25.75
2018,8,13,18,30,230.0,35.0,4.6,14.8,57.0,26.54,16.02
2018,8,13,18,45,134.0,21.0,4.5,14.45,32.0,15.92,0.0
2018,8,13,19,0,38.0,7.0,4.4,14.1,7.0,5.51,0.0
2018,8,13,19,15,19.0,3.5,4.35,13.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.5,3.65,13.2,3.5,0.0,0.0
2018,8,14,5,30,18.0,7.0,3.8,13.6,7.0,5.51,0.0
2018,8,14,5,45,78.0,24.5,3.95,13.95,32.0,18.33,2.68
2018,8,14,6,0,138.0,42.0,4.1,14.3,57.0,31.06,20.68
2018,8,14,6,15,189.5,60.5,4.15,14.75,93.5,44.29,33.19
2018,8,14,6,30,241.0,79.0,4.2,15.2,130.0,57.35,45.17
2018,8,14,6,45,249.0,96.5,4.3,15.6,162.0,88.9,61.48
2018,8,14,7,0,257.0,114.0,4.4,16.0,194.0,121.8,86.14
2018,8,14,7,15,207.0,132.0,4.4,16.45,204.0,144.82,107.54
2018,8,14,7,30,157.0,150.0,4.4,16.9,214.0,158.67,121.67
2018,8,14,7,45,173.0,162.0,4.4,17.35,241.0,184.59,143.26
2018,8,14,8,0,189.0,174.0,4.4,17.8,268.0,212.02,166.04
2018,8,14,8,15,356.5,181.5,4.35,18.2,381.5,314.49,246.99
2018,8,14,8,30,524.0,189.0,4.3,18.6,495.0,422.99,332.09
2018,8,14,8,45,585.0,187.0,4.3,18.95,554.0,483.37,379.76
2018,8,14,9,0,646.0,185.0,4.3,19.3,613.0,553.45,433.96
2018,8,14,9,15,665.0,187.0,4.35,19.65,651.5,599.43,469.07
2018,8,14,9,30,684.0,189.0,4.4,20.0,690.0,644.87,503.11
2018,8,14,9,45,659.5,207.0,4.4,20.35,709.0,672.96,522.92
2018,8,14,10,0,635.0,225.0,4.4,20.7,728.0,696.83,539.2
2018,8,14,10,15,665.5,221.0,4.45,21.0,765.0,740.1,570.44
2018,8,14,10,30,696.0,217.0,4.5,21.3,802.0,782.42,600.46
2018,8,14,10,45,748.0,197.0,4.5,21.6,841.0,826.46,631.65
2018,8,14,11,0,800.0,177.0,4.5,21.9,880.0,862.04,656.17
2018,8,14,11,15,743.0,208.5,4.55,22.05,870.0,864.64,656.55
2018,8,14,11,30,686.0,240.0,4.6,22.2,860.0,854.42,647.83
2018,8,14,11,45,755.0,206.0,4.7,22.4,893.0,891.72,675.54
2018,8,14,12,0,824.0,172.0,4.8,22.6,926.0,917.6,693.24
2018,8,14,12,15,828.0,169.0,4.85,22.65,926.0,919.62,694.64
2018,8,14,12,30,832.0,166.0,4.9,22.7,926.0,918.09,693.86
2018,8,14,12,45,835.5,162.0,4.95,22.75,919.5,911.61,689.77
2018,8,14,13,0,839.0,158.0,5.0,22.8,913.0,901.52,683.31
2018,8,14,13,15,837.5,155.5,5.1,22.8,897.5,884.93,672.85
2018,8,14,13,30,836.0,153.0,5.2,22.8,882.0,864.95,660.03
2018,8,14,13,45,833.5,149.0,5.25,22.75,859.5,839.45,643.16
2018,8,14,14,0,831.0,145.0,5.3,22.7,837.0,810.79,624.0
2018,8,14,14,15,824.5,141.5,5.35,22.45,807.5,776.53,600.35
2018,8,14,14,30,818.0,138.0,5.4,22.2,778.0,739.63,574.23
2018,8,14,14,45,809.5,134.0,5.45,21.9,742.5,698.45,544.5
2018,8,14,15,0,801.0,130.0,5.5,21.6,707.0,655.19,512.52
2018,8,14,15,15,786.0,127.0,5.5,21.6,665.5,607.04,475.3
2018,8,14,15,30,771.0,124.0,5.5,21.6,624.0,557.83,436.43
2018,8,14,15,45,754.5,119.5,5.5,20.75,579.0,505.75,395.73
2018,8,14,16,0,738.0,115.0,5.5,19.9,534.0,452.73,352.95
2018,8,14,16,15,717.0,108.5,5.45,19.4,485.5,396.21,305.6
2018,8,14,16,30,696.0,102.0,5.4,18.9,437.0,340.48,257.7
2018,8,14,16,45,665.5,96.5,5.3,18.45,387.0,283.92,208.45
2018,8,14,17,0,635.0,91.0,5.2,18.0,337.0,229.8,161.15
2018,8,14,17,15,591.5,83.5,5.1,17.45,286.0,174.53,114.79
2018,8,14,17,30,548.0,76.0,5.0,16.9,235.0,123.9,75.75
2018,8,14,17,45,486.0,66.5,4.9,16.35,186.5,75.72,46.02
2018,8,14,18,0,424.0,57.0,4.8,15.8,138.0,46.03,34.93
2018,8,14,18,15,332.5,45.5,4.55,15.4,97.0,37.0,26.45
2018,8,14,18,30,241.0,34.0,4.3,15.0,56.0,25.85,15.13
2018,8,14,18,45,136.0,19.5,4.1,14.55,30.5,14.81,0.0
2018,8,14,19,0,31.0,5.0,3.9,14.1,5.0,3.93,0.0
2018,8,14,19,15,15.5,2.5,3.85,13.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.0,2.7,12.95,4.5,0.0,0.0
2018,8,15,5,30,48.0,8.0,3.0,13.5,9.0,6.29,0.0
2018,8,15,5,45,150.0,23.0,3.25,14.05,37.5,17.46,0.81
2018,8,15,6,0,252.0,38.0,3.5,14.6,66.0,28.84,18.67
2018,8,15,6,15,337.0,50.0,3.55,15.1,108.0,38.02,27.64
2018,8,15,6,30,422.0,62.0,3.6,15.6,150.0,50.4,38.97
2018,8,15,6,45,482.5,71.0,3.65,16.1,198.5,91.87,55.61
2018,8,15,7,0,543.0,80.0,3.7,16.6,247.0,140.64,89.01
2018,8,15,7,15,584.0,87.0,3.65,17.1,296.5,190.94,129.5
2018,8,15,7,30,625.0,94.0,3.6,17.6,346.0,245.52,175.87
2018,8,15,7,45,664.5,97.0,3.55,18.15,397.5,300.12,222.93
2018,8,15,8,0,704.0,100.0,3.5,18.7,449.0,358.01,272.22
2018,8,15,8,15,730.0,103.0,3.5,19.2,497.5,413.1,318.64
2018,8,15,8,30,756.0,106.0,3.5,19.7,546.0,470.0,365.16
2018,8,15,8,45,652.5,152.0,3.5,20.2,553.0,496.85,387.24
2018,8,15,9,0,549.0,198.0,3.5,20.7,560.0,505.68,394.16
2018,8,15,9,15,542.0,216.5,3.5,21.15,593.0,545.44,423.88
2018,8,15,9,30,535.0,235.0,3.5,21.6,626.0,583.02,451.03
2018,8,15,9,45,693.0,176.0,3.55,22.05,707.5,671.71,517.49
2018,8,15,10,0,851.0,117.0,3.6,22.5,789.0,749.43,575.06
2018,8,15,10,15,830.0,132.5,3.7,22.85,808.0,784.25,598.32
2018,8,15,10,30,809.0,148.0,3.8,23.2,827.0,806.9,612.86
2018,8,15,10,45,831.0,141.0,3.95,23.55,854.5,839.78,634.75
2018,8,15,11,0,853.0,134.0,4.1,23.9,882.0,858.41,646.65
2018,8,15,11,15,872.0,126.5,4.2,24.05,902.0,883.1,663.12
2018,8,15,11,30,891.0,119.0,4.3,24.2,922.0,904.78,677.5
2018,8,15,11,45,894.0,118.5,4.45,24.35,929.5,915.36,684.63
2018,8,15,12,0,897.0,118.0,4.6,24.5,937.0,922.38,689.76
2018,8,15,12,15,896.0,118.5,4.7,24.5,936.0,923.11,690.91
2018,8,15,12,30,895.0,119.0,4.8,24.5,935.0,920.2,689.7
2018,8,15,12,45,892.5,119.0,4.9,24.5,926.0,911.89,684.91
2018,8,15,13,0,890.0,119.0,5.0,24.5,917.0,900.03,677.74
2018,8,15,13,15,887.0,117.5,5.1,24.35,901.0,882.87,667.36
2018,8,15,13,30,884.0,116.0,5.2,24.2,885.0,862.28,654.59
2018,8,15,13,45,879.5,114.5,5.25,24.05,862.5,837.13,638.31
2018,8,15,14,0,875.0,113.0,5.3,23.9,840.0,808.82,619.73
2018,8,15,14,15,868.5,111.0,5.35,23.55,810.5,775.51,597.94
2018,8,15,14,30,862.0,109.0,5.4,23.2,781.0,739.47,573.28
2018,8,15,14,45,853.5,106.5,5.45,22.9,745.5,699.02,544.06
2018,8,15,15,0,845.0,104.0,5.5,22.6,710.0,656.37,512.5
2018,8,15,15,15,831.5,101.5,5.5,22.6,668.5,608.68,475.62
2018,8,15,15,30,818.0,99.0,5.5,22.6,627.0,562.84,439.18
2018,8,15,15,45,802.0,95.5,5.4,21.75,581.5,509.73,397.48
2018,8,15,16,0,786.0,92.0,5.3,20.9,536.0,456.14,354.05
2018,8,15,16,15,766.0,87.5,5.25,20.45,487.5,399.82,306.7
2018,8,15,16,30,746.0,83.0,5.2,20.0,439.0,344.05,258.54
2018,8,15,16,45,716.5,78.5,5.1,19.55,388.5,286.32,208.14
2018,8,15,17,0,687.0,74.0,5.0,19.1,338.0,228.48,157.54
2018,8,15,17,15,645.5,68.5,4.85,18.55,287.0,172.28,110.13
2018,8,15,17,30,604.0,63.0,4.7,18.0,236.0,120.36,70.03
2018,8,15,17,45,542.5,56.0,4.6,17.5,187.5,70.78,39.97
2018,8,15,18,0,481.0,49.0,4.5,17.0,139.0,40.14,29.56
2018,8,15,18,15,385.0,39.0,4.3,16.6,97.0,32.0,21.95
2018,8,15,18,30,289.0,29.0,4.1,16.2,55.0,23.9,13.1
2018,8,15,18,45,165.0,17.0,3.95,15.75,30.0,13.38,0.0
2018,8,15,19,0,41.0,5.0,3.8,15.3,5.0,3.93,0.0
2018,8,15,19,15,20.5,2.5,3.75,15.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,16,5,15,37.0,4.5,2.25,12.4,5.0,0.0,0.0
2018,8,16,5,30,74.0,9.0,2.6,13.0,10.0,7.08,0.0
2018,8,16,5,45,205.0,21.0,2.9,13.55,39.5,17.28,0.0
2018,8,16,6,0,336.0,33.0,3.2,14.1,69.0,27.21,17.23
2018,8,16,6,15,425.0,42.0,3.2,14.65,113.0,34.48,24.58
2018,8,16,6,30,514.0,51.0,3.2,15.2,157.0,44.14,33.5
2018,8,16,6,45,572.5,58.0,3.25,15.75,207.0,89.71,50.31
2018,8,16,7,0,631.0,65.0,3.3,16.3,257.0,142.15,86.42
2018,8,16,7,15,671.0,70.0,3.3,16.85,308.5,195.81,130.11
2018,8,16,7,30,711.0,75.0,3.3,17.4,360.0,255.65,181.44
2018,8,16,7,45,740.0,79.0,3.35,17.95,411.0,312.27,231.09
2018,8,16,8,0,769.0,83.0,3.4,18.5,462.0,370.92,281.73
2018,8,16,8,15,791.0,86.0,3.4,19.1,511.0,427.35,329.42
2018,8,16,8,30,813.0,89.0,3.4,19.7,560.0,484.35,376.08
2018,8,16,8,45,829.5,91.0,3.4,20.35,605.0,537.74,418.44
2018,8,16,9,0,846.0,93.0,3.4,21.0,650.0,587.32,456.61
2018,8,16,9,15,856.0,96.5,3.4,21.6,690.5,635.68,492.67
2018,8,16,9,30,866.0,100.0,3.4,22.2,731.0,682.29,526.33
2018,8,16,9,45,872.0,104.0,3.4,22.75,765.5,724.53,556.0
2018,8,16,10,0,878.0,108.0,3.4,23.3,800.0,764.24,583.07
2018,8,16,10,15,885.0,109.0,3.4,23.85,828.5,799.26,605.15
2018,8,16,10,30,892.0,110.0,3.4,24.4,857.0,831.45,625.06
2018,8,16,10,45,897.5,111.0,3.35,24.9,879.0,859.41,641.76
2018,8,16,11,0,903.0,112.0,3.3,25.4,901.0,884.14,656.15
2018,8,16,11,15,906.5,112.5,3.35,25.8,916.0,903.34,667.64
2018,8,16,11,30,910.0,113.0,3.4,26.2,931.0,919.03,676.85
2018,8,16,11,45,911.5,113.0,3.45,26.6,937.5,928.89,682.27
2018,8,16,12,0,913.0,113.0,3.5,27.0,944.0,935.07,685.38
2018,8,16,12,15,911.5,114.0,3.6,27.2,943.0,935.79,685.84
2018,8,16,12,30,910.0,115.0,3.7,27.4,942.0,932.79,683.98
2018,8,16,12,45,907.0,115.0,3.85,27.65,933.0,923.87,678.44
2018,8,16,13,0,904.0,115.0,4.0,27.9,924.0,911.33,670.57
2018,8,16,13,15,901.0,113.5,4.15,27.8,907.5,893.86,660.35
2018,8,16,13,30,898.0,112.0,4.3,27.7,891.0,872.91,647.76
2018,8,16,13,45,892.5,111.0,4.4,27.6,867.5,846.98,631.51
2018,8,16,14,0,887.0,110.0,4.5,27.5,844.0,817.9,613.01
2018,8,16,14,15,880.0,108.0,4.6,27.2,814.0,783.74,591.46
2018,8,16,14,30,873.0,106.0,4.7,26.9,784.0,746.83,567.36
2018,8,16,14,45,863.5,103.5,4.75,26.6,747.5,705.17,538.14
2018,8,16,15,0,854.0,101.0,4.8,26.3,711.0,661.36,506.62
2018,8,16,15,15,840.5,98.5,4.8,26.3,669.0,613.17,470.28
2018,8,16,15,30,827.0,96.0,4.8,26.3,627.0,566.73,434.26
2018,8,16,15,45,811.0,93.0,4.9,25.3,581.5,513.56,394.1
2018,8,16,16,0,795.0,90.0,5.0,24.3,536.0,459.89,351.95
2018,8,16,16,15,774.0,85.5,4.95,23.6,487.0,402.57,304.88
2018,8,16,16,30,753.0,81.0,4.9,22.9,438.0,345.9,256.93
2018,8,16,16,45,723.5,77.0,4.85,22.25,387.5,288.13,207.25
2018,8,16,17,0,694.0,73.0,4.8,21.6,337.0,232.56,159.11
2018,8,16,17,15,652.0,67.5,4.7,20.85,286.0,173.44,109.84
2018,8,16,17,30,610.0,62.0,4.6,20.1,235.0,120.97,69.62
2018,8,16,17,45,547.5,55.0,4.5,19.3,186.0,70.86,39.36
2018,8,16,18,0,485.0,48.0,4.4,18.5,137.0,39.42,28.71
2018,8,16,18,15,387.0,38.0,4.3,17.95,95.0,31.24,21.09
2018,8,16,18,30,289.0,28.0,4.2,17.4,53.0,23.11,11.92
2018,8,16,18,45,164.5,17.0,4.1,16.85,29.0,13.38,0.0
2018,8,16,19,0,40.0,6.0,4.0,16.3,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,3.9,16.05,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,2.05,13.1,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,2.3,13.6,9.0,6.29,0.0
2018,8,17,5,45,200.0,20.5,2.55,14.15,38.0,16.87,0.0
2018,8,17,6,0,329.0,33.0,2.8,14.7,67.0,27.22,17.07
2018,8,17,6,15,421.5,41.5,2.8,15.35,111.0,34.08,24.12
2018,8,17,6,30,514.0,50.0,2.8,16.0,155.0,44.92,34.05
2018,8,17,6,45,575.5,56.0,2.75,16.65,205.0,90.1,49.9
2018,8,17,7,0,637.0,62.0,2.7,17.3,255.0,142.48,86.0
2018,8,17,7,15,679.0,66.5,2.65,18.0,307.0,198.97,131.84
2018,8,17,7,30,721.0,71.0,2.6,18.7,359.0,256.98,181.27
2018,8,17,7,45,751.5,74.5,2.55,19.45,410.5,314.28,230.84
2018,8,17,8,0,782.0,78.0,2.5,20.2,462.0,373.75,281.26
2018,8,17,8,15,804.0,80.5,2.45,21.05,511.0,430.45,328.11
2018,8,17,8,30,826.0,83.0,2.4,21.9,560.0,486.22,372.58
2018,8,17,8,45,843.5,85.0,2.35,22.7,606.0,540.05,414.02
2018,8,17,9,0,861.0,87.0,2.3,23.5,652.0,593.31,453.44
2018,8,17,9,15,874.5,88.5,2.35,24.35,693.5,642.71,489.01
2018,8,17,9,30,888.0,90.0,2.4,25.2,735.0,690.61,522.38
2018,8,17,9,45,899.0,91.0,2.4,26.0,771.0,734.47,551.77
2018,8,17,10,0,910.0,92.0,2.4,26.8,807.0,776.11,578.01
2018,8,17,10,15,917.5,93.0,2.45,27.5,836.5,812.55,600.14
2018,8,17,10,30,925.0,94.0,2.5,28.2,866.0,846.09,620.12
2018,8,17,10,45,931.5,93.5,2.55,28.9,888.5,874.29,636.39
2018,8,17,11,0,938.0,93.0,2.6,29.6,911.0,899.19,650.44
2018,8,17,11,15,941.5,94.0,2.65,30.2,926.5,919.47,661.72
2018,8,17,11,30,945.0,95.0,2.7,30.8,942.0,936.11,670.69
2018,8,17,11,45,947.5,94.5,2.75,31.35,949.5,946.68,675.97
2018,8,17,12,0,950.0,94.0,2.8,31.9,957.0,953.44,678.94
2018,8,17,12,15,950.0,94.0,2.85,32.3,956.5,954.57,678.86
2018,8,17,12,30,950.0,94.0,2.9,32.7,956.0,951.83,676.47
2018,8,17,12,45,948.5,94.0,3.0,33.05,947.5,943.89,671.4
2018,8,17,13,0,947.0,94.0,3.1,33.4,939.0,932.13,664.0
2018,8,17,13,15,944.5,93.5,3.2,33.4,923.5,915.26,654.31
2018,8,17,13,30,942.0,93.0,3.3,33.4,908.0,894.73,642.28
2018,8,17,13,45,937.5,92.0,3.4,33.35,884.5,868.5,626.61
2018,8,17,14,0,933.0,91.0,3.5,33.3,861.0,838.9,608.65
2018,8,17,14,15,927.0,90.0,3.6,33.05,831.0,804.94,588.09
2018,8,17,14,30,921.0,89.0,3.7,32.8,801.0,768.02,565.29
2018,8,17,14,45,913.0,87.0,3.8,32.55,764.5,725.97,537.32
2018,8,17,15,0,905.0,85.0,3.9,32.3,728.0,681.52,506.58
2018,8,17,15,15,892.5,83.5,3.9,32.3,686.0,632.6,470.99
2018,8,17,15,30,880.0,82.0,3.9,32.3,644.0,582.13,433.35
2018,8,17,15,45,865.0,79.5,4.0,31.45,597.5,528.15,393.62
2018,8,17,16,0,850.0,77.0,4.1,30.6,551.0,473.42,351.72
2018,8,17,16,15,830.0,74.0,4.15,29.85,501.5,415.7,305.81
2018,8,17,16,30,810.0,71.0,4.2,29.1,452.0,357.98,258.35
2018,8,17,16,45,781.5,67.5,4.2,28.35,400.0,297.7,207.88
2018,8,17,17,0,753.0,64.0,4.2,27.6,348.0,239.43,158.55
2018,8,17,17,15,711.5,60.0,4.15,26.45,295.5,180.75,110.7
2018,8,17,17,30,670.0,56.0,4.1,25.3,243.0,126.27,69.88
2018,8,17,17,45,607.0,50.0,4.05,24.2,192.5,70.54,36.49
2018,8,17,18,0,544.0,44.0,4.0,23.1,142.0,36.73,25.79
2018,8,17,18,15,442.0,35.0,3.9,22.1,98.0,29.14,18.84
2018,8,17,18,30,340.0,26.0,3.8,21.1,54.0,21.64,9.99
2018,8,17,18,45,194.5,16.0,3.75,20.15,29.5,12.59,0.0
2018,8,17,19,0,49.0,6.0,3.7,19.2,5.0,0.0,0.0
2018,8,17,19,15,24.5,3.0,3.65,18.75,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.6,17.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.0,2.35,13.05,4.5,0.0,0.0
2018,8,18,5,30,74.0,8.0,2.6,13.6,9.0,6.29,0.0
2018,8,18,5,45,211.0,20.5,2.85,14.15,38.5,16.94,0.0
2018,8,18,6,0,348.0,33.0,3.1,14.7,68.0,27.34,17.02
2018,8,18,6,15,442.5,42.0,3.0,15.45,113.5,34.65,24.57
2018,8,18,6,30,537.0,51.0,2.9,16.2,159.0,47.71,30.8
2018,8,18,6,45,598.5,57.5,2.8,16.95,210.5,94.97,52.65
2018,8,18,7,0,660.0,64.0,2.7,17.7,262.0,149.45,90.58
2018,8,18,7,15,702.0,69.0,2.65,18.65,315.5,207.98,138.09
2018,8,18,7,30,744.0,74.0,2.6,19.6,369.0,268.03,189.0
2018,8,18,7,45,774.5,77.5,2.6,20.55,421.5,326.88,239.54
2018,8,18,8,0,805.0,81.0,2.6,21.5,474.0,387.85,290.75
2018,8,18,8,15,826.5,84.0,2.55,22.4,524.5,446.22,338.53
2018,8,18,8,30,848.0,87.0,2.5,23.3,575.0,505.05,384.84
2018,8,18,8,45,865.0,89.0,2.45,24.25,621.5,558.14,425.13
2018,8,18,9,0,882.0,91.0,2.4,25.2,668.0,612.25,464.51
2018,8,18,9,15,882.5,98.5,2.4,26.05,706.5,660.07,498.16
2018,8,18,9,30,883.0,106.0,2.4,26.9,745.0,705.18,528.72
2018,8,18,9,45,877.0,115.5,2.4,27.75,776.5,744.58,554.26
2018,8,18,10,0,871.0,125.0,2.4,28.6,808.0,780.43,576.62
2018,8,18,10,15,879.5,126.5,2.45,29.25,838.0,816.93,598.94
2018,8,18,10,30,888.0,128.0,2.5,29.9,868.0,850.68,618.99
2018,8,18,10,45,894.5,129.0,2.5,30.6,891.0,879.39,635.06
2018,8,18,11,0,901.0,130.0,2.5,31.3,914.0,904.92,648.96
2018,8,18,11,15,905.0,130.5,2.6,31.8,929.0,924.49,660.32
2018,8,18,11,30,909.0,131.0,2.7,32.3,944.0,940.56,669.5
2018,8,18,11,45,911.0,131.5,2.8,32.8,951.5,951.24,675.33
2018,8,18,12,0,913.0,132.0,2.9,33.3,959.0,958.24,678.94
2018,8,18,12,15,910.5,133.5,3.05,33.45,957.5,958.35,679.63
2018,8,18,12,30,908.0,135.0,3.2,33.6,956.0,954.74,678.07
2018,8,18,12,45,902.5,137.0,3.35,33.8,946.5,945.21,672.66
2018,8,18,13,0,897.0,139.0,3.5,34.0,937.0,932.11,665.01
2018,8,18,13,15,894.5,137.0,3.6,33.9,920.5,914.62,655.07
2018,8,18,13,30,892.0,135.0,3.7,33.8,904.0,893.63,642.86
2018,8,18,13,45,886.5,133.5,3.85,33.7,880.0,867.19,627.28
2018,8,18,14,0,881.0,132.0,4.0,33.6,856.0,837.6,609.48
2018,8,18,14,15,873.0,130.0,4.1,33.25,825.0,802.63,588.27
2018,8,18,14,30,865.0,128.0,4.2,32.9,794.0,773.22,569.49
2018,8,18,14,45,854.5,125.5,4.3,32.6,757.0,729.89,540.36
2018,8,18,15,0,844.0,123.0,4.4,32.3,720.0,684.49,509.05
2018,8,18,15,15,829.0,120.0,4.4,32.3,677.0,634.02,472.45
2018,8,18,15,30,814.0,117.0,4.4,32.3,634.0,582.39,434.11
2018,8,18,15,45,794.5,113.0,4.5,31.25,586.5,526.66,393.6
2018,8,18,16,0,775.0,109.0,4.6,30.2,539.0,470.81,351.48
2018,8,18,16,15,749.0,105.0,4.6,29.35,488.5,411.52,304.83
2018,8,18,16,30,723.0,101.0,4.6,28.5,438.0,354.0,258.09
2018,8,18,16,45,688.0,95.0,4.6,27.7,385.5,293.63,208.23
2018,8,18,17,0,653.0,89.0,4.6,26.9,333.0,236.23,160.33
2018,8,18,17,15,604.0,82.0,4.5,25.7,280.5,178.83,114.11
2018,8,18,17,30,555.0,75.0,4.4,24.5,228.0,126.77,75.21
2018,8,18,17,45,485.0,65.0,4.3,23.35,178.0,76.86,44.79
2018,8,18,18,0,415.0,55.0,4.2,22.2,128.0,44.68,32.65
2018,8,18,18,15,316.5,41.5,4.1,21.25,86.5,33.91,22.83
2018,8,18,18,30,218.0,28.0,4.0,20.3,45.0,21.36,9.05
2018,8,18,18,45,116.0,15.0,3.95,19.35,23.5,11.8,0.0
2018,8,18,19,0,14.0,2.0,3.9,18.4,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,3.85,17.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,2.45,12.6,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.7,13.1,7.0,5.51,0.0
2018,8,19,5,45,144.5,21.5,2.95,13.6,33.5,16.31,0.0
2018,8,19,6,0,246.0,36.0,3.2,14.1,60.0,27.33,16.88
2018,8,19,6,15,335.0,49.0,3.2,14.75,103.0,37.26,26.87
2018,8,19,6,30,424.0,62.0,3.2,15.4,146.0,56.0,37.84
2018,8,19,6,45,488.0,71.0,3.25,16.05,195.0,98.69,59.67
2018,8,19,7,0,552.0,80.0,3.3,16.7,244.0,149.17,95.51
2018,8,19,7,15,598.0,87.0,3.3,17.4,296.0,201.74,138.25
2018,8,19,7,30,644.0,94.0,3.3,18.1,348.0,259.17,186.95
2018,8,19,7,45,679.5,100.0,3.3,18.8,401.0,316.84,236.47
2018,8,19,8,0,715.0,106.0,3.3,19.5,454.0,377.43,287.55
2018,8,19,8,15,741.0,110.5,3.3,20.25,504.0,435.08,335.17
2018,8,19,8,30,767.0,115.0,3.3,21.0,554.0,493.85,382.14
2018,8,19,8,45,787.5,117.5,3.35,21.8,600.5,548.34,424.44
2018,8,19,9,0,808.0,120.0,3.4,22.6,647.0,602.5,465.13
2018,8,19,9,15,826.5,122.0,3.45,23.25,690.5,654.45,503.24
2018,8,19,9,30,845.0,124.0,3.5,23.9,734.0,705.41,539.55
2018,8,19,9,45,859.5,124.5,3.55,24.6,771.0,750.79,570.88
2018,8,19,10,0,874.0,125.0,3.6,25.3,808.0,785.77,594.45
2018,8,19,10,15,884.0,125.5,3.65,25.8,838.5,822.67,617.98
2018,8,19,10,30,894.0,126.0,3.7,26.3,869.0,856.9,639.39
2018,8,19,10,45,902.5,126.0,3.75,26.85,893.0,886.54,657.4
2018,8,19,11,0,911.0,126.0,3.8,27.4,917.0,913.06,673.23
2018,8,19,11,15,916.0,126.0,3.85,27.75,932.5,933.22,685.33
2018,8,19,11,30,921.0,126.0,3.9,28.1,948.0,949.84,695.16
2018,8,19,11,45,924.5,125.5,3.95,28.45,956.0,961.05,701.49
2018,8,19,12,0,928.0,125.0,4.0,28.8,964.0,968.54,705.49
2018,8,19,12,15,929.0,125.0,4.0,29.0,964.0,970.44,706.1
2018,8,19,12,30,930.0,125.0,4.0,29.2,964.0,968.55,704.36
2018,8,19,12,45,928.5,125.0,4.05,29.45,955.5,960.6,698.94
2018,8,19,13,0,927.0,125.0,4.1,29.7,947.0,948.9,691.19
2018,8,19,13,15,924.5,123.5,4.1,29.7,930.5,931.28,680.06
2018,8,19,13,30,922.0,122.0,4.1,29.7,914.0,910.04,666.61
2018,8,19,13,45,918.0,119.5,4.15,29.7,890.0,883.12,649.65
2018,8,19,14,0,914.0,117.0,4.2,29.7,866.0,852.86,630.39
2018,8,19,14,15,900.0,117.0,4.2,29.5,831.5,813.99,605.44
2018,8,19,14,30,886.0,117.0,4.2,29.3,797.0,772.72,578.21
2018,8,19,14,45,883.5,112.0,4.25,29.1,762.5,732.83,550.77
2018,8,19,15,0,881.0,107.0,4.3,28.9,728.0,690.16,520.63
2018,8,19,15,15,867.0,105.0,4.3,28.9,685.0,645.01,487.16
2018,8,19,15,30,853.0,103.0,4.3,28.9,642.0,593.15,448.09
2018,8,19,15,45,835.5,99.5,4.35,28.0,594.5,537.0,406.37
2018,8,19,16,0,818.0,96.0,4.4,27.1,547.0,480.44,362.75
2018,8,19,16,15,795.5,91.5,4.4,26.3,496.0,420.82,315.04
2018,8,19,16,30,773.0,87.0,4.4,25.5,445.0,361.96,266.38
2018,8,19,16,45,742.0,82.0,4.45,24.7,392.5,301.22,215.26
2018,8,19,17,0,711.0,77.0,4.5,23.9,340.0,240.7,163.81
2018,8,19,17,15,665.0,71.5,4.4,22.8,287.0,181.67,115.19
2018,8,19,17,30,619.0,66.0,4.3,21.7,234.0,127.49,73.91
2018,8,19,17,45,544.5,58.0,4.2,20.6,182.5,74.93,41.9
2018,8,19,18,0,470.0,50.0,4.1,19.5,131.0,41.07,29.88
2018,8,19,18,15,357.0,38.5,4.05,18.6,88.0,31.68,21.13
2018,8,19,18,30,244.0,27.0,4.0,17.7,45.0,22.31,8.74
2018,8,19,18,45,130.5,15.0,3.95,16.8,23.5,11.8,0.0
2018,8,19,19,0,17.0,3.0,3.9,15.9,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,3.9,15.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,20,5,15,14.0,2.5,2.85,12.75,2.5,0.0,0.0
2018,8,20,5,30,28.0,5.0,3.0,13.1,5.0,3.93,0.0
2018,8,20,5,45,122.5,19.5,3.15,13.45,30.0,14.8,0.0
2018,8,20,6,0,217.0,34.0,3.3,13.8,55.0,25.77,15.43
2018,8,20,6,15,299.5,48.5,3.3,14.25,96.5,36.67,26.38
2018,8,20,6,30,382.0,63.0,3.3,14.7,138.0,54.37,36.15
2018,8,20,6,45,440.5,75.0,3.3,15.15,186.0,96.43,59.45
2018,8,20,7,0,499.0,87.0,3.3,15.6,234.0,148.96,98.09
2018,8,20,7,15,543.5,96.5,3.25,16.15,285.0,200.31,140.14
2018,8,20,7,30,588.0,106.0,3.2,16.7,336.0,256.49,187.87
2018,8,20,7,45,621.0,113.0,3.15,17.3,386.5,311.28,235.02
2018,8,20,8,0,654.0,120.0,3.1,17.9,437.0,368.81,283.64
2018,8,20,8,15,680.5,126.0,3.15,18.55,486.0,425.01,330.2
2018,8,20,8,30,707.0,132.0,3.2,19.2,535.0,482.55,376.44
