Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,8,45,727.0,137.0,3.2,19.8,581.0,536.64,418.69
2018,8,20,9,0,747.0,142.0,3.2,20.4,627.0,590.73,459.62
2018,8,20,9,15,762.5,145.5,3.2,21.0,668.0,640.24,495.98
2018,8,20,9,30,778.0,149.0,3.2,21.6,709.0,685.75,528.51
2018,8,20,9,45,789.0,152.5,3.25,22.15,744.5,729.05,558.85
2018,8,20,10,0,800.0,156.0,3.3,22.7,780.0,770.4,587.13
2018,8,20,10,15,811.5,157.0,3.35,23.15,810.0,807.69,612.33
2018,8,20,10,30,823.0,158.0,3.4,23.6,840.0,842.57,634.93
2018,8,20,10,45,833.0,157.5,3.5,24.05,863.5,872.17,653.67
2018,8,20,11,0,843.0,157.0,3.6,24.5,887.0,898.84,670.39
2018,8,20,11,15,848.5,157.0,3.7,24.8,902.0,918.92,683.04
2018,8,20,11,30,854.0,157.0,3.8,25.1,917.0,935.61,693.51
2018,8,20,11,45,858.5,155.5,3.9,25.4,924.5,946.47,700.16
2018,8,20,12,0,863.0,154.0,4.0,25.7,932.0,953.72,704.52
2018,8,20,12,15,869.0,150.5,4.1,25.8,933.0,941.45,696.5
2018,8,20,12,30,875.0,147.0,4.2,25.9,934.0,941.18,696.75
2018,8,20,12,45,881.5,141.5,4.3,26.0,927.5,935.94,693.68
2018,8,20,13,0,888.0,136.0,4.4,26.1,921.0,926.94,688.19
2018,8,20,13,15,884.0,135.5,4.5,25.95,905.0,909.41,677.68
2018,8,20,13,30,880.0,135.0,4.6,25.8,889.0,888.48,665.1
2018,8,20,13,45,874.5,133.0,4.75,25.7,864.5,861.67,648.69
2018,8,20,14,0,869.0,131.0,4.9,25.6,840.0,831.75,629.95
2018,8,20,14,15,861.5,128.5,4.95,25.3,809.5,806.07,613.98
2018,8,20,14,30,854.0,126.0,5.0,25.0,779.0,767.52,587.7
2018,8,20,14,45,843.5,123.5,5.05,24.65,742.0,724.38,557.41
2018,8,20,15,0,833.0,121.0,5.1,24.3,705.0,679.2,524.88
2018,8,20,15,15,818.0,117.5,5.1,24.3,662.0,628.52,486.56
2018,8,20,15,30,803.0,114.0,5.1,24.3,619.0,576.72,446.5
2018,8,20,15,45,780.0,110.0,5.15,23.3,570.0,519.48,403.0
2018,8,20,16,0,757.0,106.0,5.2,22.3,521.0,462.53,358.14
2018,8,20,16,15,736.0,100.0,5.2,21.55,471.5,404.27,310.3
2018,8,20,16,30,715.0,94.0,5.2,20.8,422.0,347.32,262.04
2018,8,20,16,45,691.0,88.0,5.15,20.05,374.0,290.56,212.82
2018,8,20,17,0,667.0,82.0,5.1,19.3,326.0,235.49,164.57
2018,8,20,17,15,601.5,76.0,5.0,18.45,269.5,175.01,114.61
2018,8,20,17,30,536.0,70.0,4.9,17.6,213.0,121.87,73.97
2018,8,20,17,45,490.0,59.5,4.8,16.75,168.5,73.82,42.96
2018,8,20,18,0,444.0,49.0,4.7,15.9,124.0,40.14,29.48
2018,8,20,18,15,335.0,38.0,4.55,15.35,83.0,31.22,20.93
2018,8,20,18,30,226.0,27.0,4.4,14.8,42.0,22.35,7.38
2018,8,20,18,45,120.5,15.0,4.3,14.25,22.0,11.8,0.0
2018,8,20,19,0,15.0,3.0,4.2,13.7,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.05,13.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.5,2.1,11.75,2.5,0.0,0.0
2018,8,21,5,30,28.0,5.0,2.4,12.2,5.0,3.93,0.0
2018,8,21,5,45,127.0,20.0,2.7,12.6,30.5,15.16,0.0
2018,8,21,6,0,226.0,35.0,3.0,13.0,56.0,26.51,15.87
2018,8,21,6,15,272.0,48.5,3.0,13.45,89.5,36.49,26.28
2018,8,21,6,30,318.0,62.0,3.0,13.9,123.0,53.35,35.45
2018,8,21,6,45,186.5,82.5,3.05,14.3,121.0,79.9,55.25
2018,8,21,7,0,55.0,103.0,3.1,14.7,119.0,86.81,65.96
2018,8,21,7,15,73.5,121.0,3.0,15.25,147.0,109.17,84.04
2018,8,21,7,30,92.0,139.0,2.9,15.8,175.0,137.65,107.35
2018,8,21,7,45,67.5,152.5,2.85,16.3,181.0,143.04,112.62
2018,8,21,8,0,43.0,166.0,2.8,16.8,187.0,149.28,118.06
2018,8,21,8,15,64.0,195.0,2.75,17.35,229.5,185.65,147.15
2018,8,21,8,30,85.0,224.0,2.7,17.9,272.0,224.63,177.95
2018,8,21,8,45,92.5,249.0,2.65,18.5,305.5,255.25,201.62
2018,8,21,9,0,100.0,274.0,2.6,19.1,339.0,286.69,225.53
2018,8,21,9,15,120.0,298.5,2.65,19.5,381.0,337.63,264.47
2018,8,21,9,30,140.0,323.0,2.7,19.9,423.0,380.02,296.28
2018,8,21,9,45,179.5,342.5,2.7,20.35,477.5,433.45,336.22
2018,8,21,10,0,219.0,362.0,2.7,20.8,532.0,489.34,377.27
2018,8,21,10,15,255.0,368.5,2.8,21.25,573.5,547.46,419.37
2018,8,21,10,30,291.0,375.0,2.9,21.7,615.0,592.69,451.73
2018,8,21,10,45,337.5,370.5,3.0,22.1,656.0,637.31,483.81
2018,8,21,11,0,384.0,366.0,3.1,22.5,697.0,682.42,515.9
2018,8,21,11,15,451.0,341.5,3.2,22.8,737.0,743.44,559.38
2018,8,21,11,30,518.0,317.0,3.3,23.1,777.0,789.12,591.91
2018,8,21,11,45,563.0,302.0,3.4,23.4,805.0,821.93,614.88
2018,8,21,12,0,608.0,287.0,3.5,23.7,833.0,855.13,638.01
2018,8,21,12,15,638.0,275.5,3.6,23.75,848.0,873.43,651.28
2018,8,21,12,30,668.0,264.0,3.7,23.8,863.0,888.4,662.43
2018,8,21,12,45,680.0,257.5,3.8,23.9,862.0,887.94,662.67
2018,8,21,13,0,692.0,251.0,3.9,24.0,861.0,884.08,660.73
2018,8,21,13,15,688.5,247.5,4.0,23.95,845.0,865.83,649.09
2018,8,21,13,30,685.0,244.0,4.1,23.9,829.0,844.64,635.41
2018,8,21,13,45,679.5,240.0,4.2,23.8,806.5,818.52,618.28
2018,8,21,14,0,674.0,236.0,4.3,23.7,784.0,789.82,599.12
2018,8,21,14,15,663.5,231.0,4.35,23.45,753.5,753.95,574.75
2018,8,21,14,30,653.0,226.0,4.4,23.2,723.0,716.18,548.6
2018,8,21,14,45,639.0,220.0,4.45,22.95,686.5,673.41,518.46
2018,8,21,15,0,625.0,214.0,4.5,22.7,650.0,629.46,486.81
2018,8,21,15,15,604.5,206.0,4.5,22.7,606.5,573.95,445.34
2018,8,21,15,30,584.0,198.0,4.5,22.7,563.0,523.62,406.81
2018,8,21,15,45,560.5,188.0,4.6,21.75,516.5,470.35,366.78
2018,8,21,16,0,537.0,178.0,4.7,20.8,470.0,418.06,326.19
2018,8,21,16,15,505.5,168.0,4.65,20.15,422.0,363.73,282.31
2018,8,21,16,30,474.0,158.0,4.6,19.5,374.0,311.83,239.44
2018,8,21,16,45,436.0,145.0,4.55,18.9,325.0,258.31,194.76
2018,8,21,17,0,398.0,132.0,4.5,18.3,276.0,208.64,153.08
2018,8,21,17,15,353.0,116.5,4.35,17.65,229.0,159.93,113.12
2018,8,21,17,30,308.0,101.0,4.2,17.0,182.0,114.54,77.67
2018,8,21,17,45,252.0,81.0,4.1,16.3,137.5,73.84,49.55
2018,8,21,18,0,196.0,61.0,4.0,15.6,93.0,44.7,33.46
2018,8,21,18,15,134.5,40.0,3.8,15.3,58.5,29.76,19.56
2018,8,21,18,30,73.0,19.0,3.6,15.0,24.0,14.54,1.42
2018,8,21,18,45,36.5,9.5,3.45,14.65,12.0,7.47,0.0
2018,8,21,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.15,11.8,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.2,12.4,2.0,1.57,0.0
2018,8,22,5,45,6.5,11.5,1.3,12.95,12.0,9.05,0.0
2018,8,22,6,0,7.0,21.0,1.4,13.5,22.0,16.38,7.49
2018,8,22,6,15,3.5,39.5,1.55,14.05,40.0,29.73,20.31
2018,8,22,6,30,0.0,58.0,1.7,14.6,58.0,43.25,31.07
2018,8,22,6,45,0.5,75.0,1.9,15.1,75.0,56.4,42.44
2018,8,22,7,0,1.0,92.0,2.1,15.6,92.0,69.79,53.78
2018,8,22,7,15,0.5,96.5,2.05,16.1,96.5,73.78,57.02
2018,8,22,7,30,0.0,101.0,2.0,16.6,101.0,77.47,59.88
2018,8,22,7,45,4.5,127.5,2.0,17.1,129.5,99.69,77.94
2018,8,22,8,0,9.0,154.0,2.0,17.6,158.0,122.75,96.42
2018,8,22,8,15,37.5,193.5,2.0,18.15,214.0,173.08,136.58
2018,8,22,8,30,66.0,233.0,2.0,18.7,270.0,223.36,176.08
2018,8,22,8,45,187.0,250.0,2.0,19.25,368.0,318.05,250.17
2018,8,22,9,0,308.0,267.0,2.0,19.8,466.0,426.56,332.94
2018,8,22,9,15,506.0,225.0,2.05,20.35,576.5,546.18,423.01
2018,8,22,9,30,704.0,183.0,2.1,20.9,687.0,675.42,517.3
2018,8,22,9,45,740.0,175.5,2.2,21.5,728.5,724.95,551.43
2018,8,22,10,0,776.0,168.0,2.3,22.1,770.0,774.1,585.27
2018,8,22,10,15,789.0,168.5,2.4,22.6,800.0,806.34,606.92
2018,8,22,10,30,802.0,169.0,2.5,23.1,830.0,841.5,629.98
2018,8,22,10,45,813.5,168.5,2.6,23.6,854.0,871.97,649.07
2018,8,22,11,0,825.0,168.0,2.7,24.1,878.0,899.63,666.23
2018,8,22,11,15,832.0,167.0,2.8,24.5,893.5,919.84,678.66
2018,8,22,11,30,839.0,166.0,2.9,24.9,909.0,936.72,689.0
2018,8,22,11,45,844.5,164.0,3.0,25.25,916.5,947.87,695.76
2018,8,22,12,0,850.0,162.0,3.1,25.6,924.0,955.45,700.3
2018,8,22,12,15,848.0,163.0,3.15,25.85,922.5,955.34,699.82
2018,8,22,12,30,846.0,164.0,3.2,26.1,921.0,951.57,697.11
2018,8,22,12,45,841.5,164.5,3.3,26.3,911.0,941.45,690.82
2018,8,22,13,0,837.0,165.0,3.4,26.5,901.0,927.8,682.29
2018,8,22,13,15,835.0,162.0,3.5,26.5,884.5,909.66,671.36
2018,8,22,13,30,833.0,159.0,3.6,26.5,868.0,888.11,658.16
2018,8,22,13,45,829.5,155.5,3.75,26.5,844.5,861.53,641.78
2018,8,22,14,0,826.0,152.0,3.9,26.5,821.0,831.83,623.13
2018,8,22,14,15,819.0,149.0,4.0,26.25,791.0,796.89,600.61
2018,8,22,14,30,812.0,146.0,4.1,26.0,761.0,759.34,575.34
2018,8,22,14,45,802.5,141.5,4.2,25.75,724.5,716.27,545.56
2018,8,22,15,0,793.0,137.0,4.3,25.5,688.0,671.2,513.61
2018,8,22,15,15,777.0,133.5,4.3,25.5,645.5,621.26,476.47
2018,8,22,15,30,761.0,130.0,4.3,25.5,603.0,571.56,438.59
2018,8,22,15,45,742.5,124.5,4.4,24.55,556.5,516.43,397.39
2018,8,22,16,0,724.0,119.0,4.5,23.6,510.0,461.26,354.69
2018,8,22,16,15,699.0,112.5,4.5,22.8,460.0,402.77,307.54
2018,8,22,16,30,674.0,106.0,4.5,22.0,410.0,345.59,259.98
2018,8,22,16,45,639.5,99.0,4.5,21.25,359.0,286.74,210.16
2018,8,22,17,0,605.0,92.0,4.5,20.5,308.0,230.94,162.4
2018,8,22,17,15,555.5,83.5,4.4,19.6,257.0,174.56,115.66
2018,8,22,17,30,506.0,75.0,4.3,18.7,206.0,123.72,76.3
2018,8,22,17,45,435.5,63.5,4.25,17.75,158.0,75.18,45.06
2018,8,22,18,0,365.0,52.0,4.2,16.8,110.0,39.61,28.8
2018,8,22,18,15,261.5,37.5,4.05,16.2,71.0,28.53,18.27
2018,8,22,18,30,158.0,23.0,3.9,15.6,32.0,17.48,0.47
2018,8,22,18,45,79.0,11.5,3.8,15.05,16.0,9.05,0.0
2018,8,22,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.65,11.35,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.9,12.0,4.0,0.0,0.0
2018,8,23,5,45,37.5,14.0,2.15,12.7,16.5,11.02,0.0
2018,8,23,6,0,56.0,24.0,2.4,13.4,29.0,18.21,8.72
2018,8,23,6,15,51.5,42.0,2.55,13.9,49.0,31.45,21.76
2018,8,23,6,30,47.0,60.0,2.7,14.4,69.0,46.04,32.61
2018,8,23,6,45,54.5,79.0,2.85,14.9,92.5,64.8,47.4
2018,8,23,7,0,62.0,98.0,3.0,15.4,116.0,84.85,63.82
2018,8,23,7,15,94.5,122.5,3.0,15.8,156.0,118.63,91.01
2018,8,23,7,30,127.0,147.0,3.0,16.2,196.0,154.83,120.42
2018,8,23,7,45,188.0,168.0,2.95,16.65,252.0,201.94,158.18
2018,8,23,8,0,249.0,189.0,2.9,17.1,308.0,262.39,206.79
2018,8,23,8,15,385.0,183.5,2.95,17.6,390.0,343.86,271.18
2018,8,23,8,30,521.0,178.0,3.0,18.1,472.0,431.76,340.18
2018,8,23,8,45,633.0,161.0,3.0,18.55,547.5,514.57,404.36
2018,8,23,9,0,745.0,144.0,3.0,19.0,623.0,600.21,469.44
2018,8,23,9,15,744.5,156.0,3.05,19.45,660.5,647.41,504.04
2018,8,23,9,30,744.0,168.0,3.1,19.9,698.0,692.29,536.21
2018,8,23,9,45,727.5,186.5,3.2,20.35,726.0,728.97,561.65
2018,8,23,10,0,711.0,205.0,3.3,20.8,754.0,761.74,583.8
2018,8,23,10,15,721.5,207.0,3.4,21.2,782.0,797.39,608.33
2018,8,23,10,30,732.0,209.0,3.5,21.6,810.0,830.81,630.95
2018,8,23,10,45,739.5,211.5,3.6,21.95,832.5,859.68,650.25
2018,8,23,11,0,747.0,214.0,3.7,22.3,855.0,885.79,667.5
2018,8,23,11,15,750.5,216.0,3.75,22.55,869.0,904.93,679.85
2018,8,23,11,30,754.0,218.0,3.8,22.8,883.0,920.86,690.01
2018,8,23,11,45,755.0,219.0,3.9,23.05,889.5,930.27,696.02
2018,8,23,12,0,756.0,220.0,4.0,23.3,896.0,936.26,699.75
2018,8,23,12,15,751.5,222.5,4.1,23.35,893.5,935.16,699.34
2018,8,23,12,30,747.0,225.0,4.2,23.4,891.0,930.61,696.57
2018,8,23,12,45,739.0,227.0,4.25,23.45,880.0,919.03,688.79
2018,8,23,13,0,731.0,229.0,4.3,23.5,869.0,904.21,678.84
2018,8,23,13,15,726.5,226.5,4.4,23.4,852.5,885.25,666.82
2018,8,23,13,30,722.0,224.0,4.5,23.3,836.0,863.26,652.72
2018,8,23,13,45,716.0,219.5,4.6,23.25,812.0,835.3,634.37
2018,8,23,14,0,710.0,215.0,4.7,23.2,788.0,804.67,613.88
2018,8,23,14,15,700.5,210.5,4.75,22.9,757.5,768.83,589.63
2018,8,23,14,30,691.0,206.0,4.8,22.6,727.0,730.9,563.44
2018,8,23,14,45,678.5,200.0,4.85,22.35,690.5,687.66,532.74
2018,8,23,15,0,666.0,194.0,4.9,22.1,654.0,643.05,500.36
2018,8,23,15,15,647.5,187.5,4.9,22.1,612.0,593.14,462.63
2018,8,23,15,30,629.0,181.0,4.9,22.1,570.0,542.92,423.88
2018,8,23,15,45,607.5,173.0,4.9,21.2,524.5,489.85,383.45
2018,8,23,16,0,586.0,165.0,4.9,20.3,479.0,432.34,338.38
2018,8,23,16,15,558.5,154.5,4.85,19.7,430.5,376.53,292.89
2018,8,23,16,30,531.0,144.0,4.8,19.1,382.0,322.66,247.86
2018,8,23,16,45,494.0,133.0,4.8,18.45,332.5,267.73,201.5
2018,8,23,17,0,457.0,122.0,4.8,17.8,283.0,216.42,157.85
2018,8,23,17,15,407.5,107.5,4.7,17.15,233.5,164.01,114.49
2018,8,23,17,30,358.0,93.0,4.6,16.5,184.0,117.38,78.0
2018,8,23,17,45,295.0,75.0,4.55,15.8,138.5,73.45,47.85
2018,8,23,18,0,232.0,57.0,4.5,15.1,93.0,42.19,31.2
2018,8,23,18,15,158.5,38.0,4.4,14.7,58.5,28.4,18.08
2018,8,23,18,30,85.0,19.0,4.3,14.3,24.0,14.37,0.0
2018,8,23,18,45,42.5,9.5,4.15,13.95,12.0,7.47,0.0
2018,8,23,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,11.0,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,44.0,14.5,2.35,12.0,17.5,11.41,0.0
2018,8,24,6,0,74.0,26.0,2.6,12.5,32.0,19.64,9.62
2018,8,24,6,15,70.0,43.0,2.7,12.95,52.0,32.14,22.41
2018,8,24,6,30,66.0,60.0,2.8,13.4,72.0,46.95,33.06
2018,8,24,6,45,38.0,78.5,2.9,13.85,86.0,63.09,46.78
2018,8,24,7,0,10.0,97.0,3.0,14.3,100.0,74.98,58.06
2018,8,24,7,15,7.0,109.0,2.95,14.8,111.5,84.73,66.33
2018,8,24,7,30,4.0,121.0,2.9,15.3,123.0,94.03,74.02
2018,8,24,7,45,9.5,143.0,2.8,15.8,147.5,113.65,89.91
2018,8,24,8,0,15.0,165.0,2.7,16.3,172.0,134.1,106.3
2018,8,24,8,15,25.0,190.5,2.65,16.85,204.0,160.2,127.06
2018,8,24,8,30,35.0,216.0,2.6,17.4,236.0,194.48,154.18
2018,8,24,8,45,48.5,243.0,2.55,18.0,273.0,227.74,180.06
2018,8,24,9,0,62.0,270.0,2.5,18.6,310.0,262.59,206.82
2018,8,24,9,15,119.0,296.5,2.5,19.1,379.0,338.35,265.59
2018,8,24,9,30,176.0,323.0,2.5,19.6,448.0,408.46,318.76
2018,8,24,9,45,347.5,297.5,2.55,20.15,560.0,533.29,413.76
2018,8,24,10,0,519.0,272.0,2.6,20.7,672.0,671.75,515.06
2018,8,24,10,15,616.0,245.0,2.65,21.15,737.0,749.32,569.75
2018,8,24,10,30,713.0,218.0,2.7,21.6,802.0,826.3,623.36
2018,8,24,10,45,723.0,219.0,2.8,22.1,824.5,855.54,642.1
2018,8,24,11,0,733.0,220.0,2.9,22.6,847.0,882.15,659.25
2018,8,24,11,15,739.0,220.5,3.0,22.95,862.0,901.89,672.02
2018,8,24,11,30,745.0,221.0,3.1,23.3,877.0,918.52,682.71
2018,8,24,11,45,749.0,220.5,3.2,23.65,884.0,929.15,689.4
2018,8,24,12,0,753.0,220.0,3.3,24.0,891.0,936.41,693.79
2018,8,24,12,15,746.0,223.5,3.4,24.15,887.5,933.87,692.22
2018,8,24,12,30,739.0,227.0,3.5,24.3,884.0,927.9,688.35
2018,8,24,12,45,728.0,231.0,3.6,24.45,872.5,915.4,680.06
2018,8,24,13,0,717.0,235.0,3.7,24.6,861.0,899.71,669.65
2018,8,24,13,15,713.0,232.0,3.8,24.6,844.5,880.84,657.7
2018,8,24,13,30,709.0,229.0,3.9,24.6,828.0,858.97,643.6
2018,8,24,13,45,703.0,225.0,4.0,24.55,804.5,831.64,625.72
2018,8,24,14,0,697.0,221.0,4.1,24.5,781.0,801.67,605.78
2018,8,24,14,15,687.0,216.0,4.15,24.3,750.5,765.24,581.14
2018,8,24,14,30,677.0,211.0,4.2,24.1,720.0,726.79,554.67
2018,8,24,14,45,663.5,205.5,4.25,23.9,683.5,683.65,524.3
2018,8,24,15,0,650.0,200.0,4.3,23.7,647.0,639.24,492.36
2018,8,24,15,15,631.5,192.5,4.3,23.7,604.5,589.0,454.96
2018,8,24,15,30,613.0,185.0,4.3,23.7,562.0,538.51,416.57
2018,8,24,15,45,590.5,177.0,4.35,22.9,516.5,480.37,372.86
2018,8,24,16,0,568.0,169.0,4.4,22.1,471.0,428.5,332.56
2018,8,24,16,15,539.0,158.5,4.35,21.45,422.5,372.87,287.85
2018,8,24,16,30,510.0,148.0,4.3,20.8,374.0,319.37,243.77
2018,8,24,16,45,472.0,135.5,4.3,20.1,324.0,263.96,197.66
2018,8,24,17,0,434.0,123.0,4.3,19.4,274.0,212.37,154.35
2018,8,24,17,15,385.5,108.0,4.2,18.6,225.5,161.02,112.27
2018,8,24,17,30,337.0,93.0,4.1,17.8,177.0,115.37,76.74
2018,8,24,17,45,275.5,74.5,4.0,17.0,132.5,72.35,47.12
2018,8,24,18,0,214.0,56.0,3.9,16.2,88.0,41.38,30.28
2018,8,24,18,15,144.0,36.5,3.8,15.65,54.5,27.25,16.8
2018,8,24,18,30,74.0,17.0,3.7,15.1,21.0,12.99,0.0
2018,8,24,18,45,37.0,8.5,3.6,14.55,10.5,6.69,0.0
2018,8,24,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.05,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,10.7,3.0,0.0,0.0
2018,8,25,5,45,91.0,16.0,1.85,11.3,23.0,12.59,0.0
2018,8,25,6,0,165.0,29.0,2.0,11.9,43.0,21.93,11.07
2018,8,25,6,15,247.5,46.5,2.15,12.5,83.5,34.92,24.82
2018,8,25,6,30,330.0,64.0,2.3,13.1,124.0,60.03,38.64
2018,8,25,6,45,334.0,79.5,2.4,13.7,157.5,97.24,63.48
2018,8,25,7,0,338.0,95.0,2.5,14.3,191.0,134.87,93.94
2018,8,25,7,15,363.5,112.5,2.45,14.9,234.5,179.24,131.27
2018,8,25,7,30,389.0,130.0,2.4,15.5,278.0,226.51,171.6
2018,8,25,7,45,480.5,134.0,2.35,16.15,343.0,287.94,221.62
2018,8,25,8,0,572.0,138.0,2.3,16.8,408.0,358.91,279.05
2018,8,25,8,15,630.0,139.0,2.25,17.5,466.5,426.67,333.31
2018,8,25,8,30,688.0,140.0,2.2,18.2,525.0,493.95,385.79
2018,8,25,8,45,711.5,144.0,2.15,18.95,571.0,548.73,427.3
2018,8,25,9,0,735.0,148.0,2.1,19.7,617.0,603.82,467.64
2018,8,25,9,15,728.0,163.0,2.1,20.35,653.0,649.13,499.63
2018,8,25,9,30,721.0,178.0,2.1,21.0,689.0,691.56,528.57
2018,8,25,9,45,702.5,198.5,2.05,21.65,716.5,727.47,551.53
2018,8,25,10,0,684.0,219.0,2.0,22.3,744.0,759.33,571.02
2018,8,25,10,15,696.0,222.0,2.05,22.9,773.5,796.43,595.14
2018,8,25,10,30,708.0,225.0,2.1,23.5,803.0,831.45,617.4
2018,8,25,10,45,717.5,226.5,2.1,24.1,825.5,860.67,635.04
2018,8,25,11,0,727.0,228.0,2.1,24.7,848.0,887.24,650.72
2018,8,25,11,15,733.0,229.0,2.15,25.2,863.0,907.38,662.72
2018,8,25,11,30,739.0,230.0,2.2,25.7,878.0,924.42,672.69
2018,8,25,11,45,743.5,229.5,2.25,26.2,885.5,935.45,678.8
2018,8,25,12,0,748.0,229.0,2.3,26.7,893.0,943.12,682.79
2018,8,25,12,15,760.0,221.0,2.45,27.0,895.0,947.25,686.11
2018,8,25,12,30,772.0,213.0,2.6,27.3,897.0,947.76,687.02
2018,8,25,12,45,786.5,202.0,2.7,27.65,892.5,943.95,684.65
2018,8,25,13,0,801.0,191.0,2.8,28.0,888.0,926.93,673.78
2018,8,25,13,15,798.5,188.0,2.95,28.05,871.5,908.65,663.35
2018,8,25,13,30,796.0,185.0,3.1,28.1,855.0,887.06,650.67
2018,8,25,13,45,792.5,180.5,3.3,28.15,831.5,860.13,634.59
2018,8,25,14,0,789.0,176.0,3.5,28.2,808.0,830.17,615.98
2018,8,25,14,15,781.0,172.0,3.65,27.95,777.0,800.19,596.9
2018,8,25,14,30,773.0,168.0,3.8,27.7,746.0,761.15,571.25
2018,8,25,14,45,762.0,163.0,3.9,27.45,709.0,716.84,541.09
2018,8,25,15,0,751.0,158.0,4.0,27.2,672.0,670.79,508.95
2018,8,25,15,15,733.5,153.0,4.0,27.2,628.5,619.22,471.18
2018,8,25,15,30,716.0,148.0,4.0,27.2,585.0,567.01,432.06
2018,8,25,15,45,695.5,141.5,4.2,26.1,538.5,511.54,391.57
2018,8,25,16,0,675.0,135.0,4.4,25.0,492.0,456.38,349.69
2018,8,25,16,15,648.0,127.0,4.45,24.1,442.0,397.81,303.25
2018,8,25,16,30,621.0,119.0,4.5,23.2,392.0,340.9,256.66
2018,8,25,16,45,583.0,110.5,4.55,22.3,341.0,282.23,207.78
2018,8,25,17,0,545.0,102.0,4.6,21.4,290.0,227.16,161.31
2018,8,25,17,15,492.0,91.0,4.55,20.4,239.0,167.61,112.45
2018,8,25,17,30,439.0,80.0,4.5,19.4,188.0,118.17,74.2
2018,8,25,17,45,367.0,65.5,4.4,18.35,141.0,71.31,43.21
2018,8,25,18,0,295.0,51.0,4.3,17.3,94.0,38.4,27.49
2018,8,25,18,15,198.0,34.0,4.2,16.6,58.0,25.69,15.13
2018,8,25,18,30,101.0,17.0,4.1,15.9,22.0,12.92,0.0
2018,8,25,18,45,50.5,8.5,4.0,15.2,11.0,6.69,0.0
2018,8,25,19,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.5,11.0,2.0,0.0,0.0
2018,8,26,5,45,125.0,15.5,2.8,11.6,25.0,12.2,0.0
2018,8,26,6,0,234.0,29.0,3.1,12.2,48.0,23.86,12.01
2018,8,26,6,15,332.5,41.5,3.2,12.75,90.0,33.92,23.85
2018,8,26,6,30,431.0,54.0,3.3,13.3,132.0,60.46,36.17
2018,8,26,6,45,452.5,67.5,3.35,13.85,173.0,104.54,64.53
2018,8,26,7,0,474.0,81.0,3.4,14.4,214.0,151.16,101.67
2018,8,26,7,15,505.5,93.0,3.35,14.95,261.0,201.17,144.26
2018,8,26,7,30,537.0,105.0,3.3,15.5,308.0,254.51,190.6
2018,8,26,7,45,633.5,102.0,3.2,16.1,375.0,320.49,245.47
2018,8,26,8,0,730.0,99.0,3.1,16.7,442.0,396.01,307.64
2018,8,26,8,15,755.0,103.5,3.05,17.35,492.0,454.72,356.27
2018,8,26,8,30,780.0,108.0,3.0,18.0,542.0,514.34,403.99
2018,8,26,8,45,799.5,111.0,2.9,18.65,588.5,569.75,446.78
2018,8,26,9,0,819.0,114.0,2.8,19.3,635.0,624.86,487.77
2018,8,26,9,15,838.0,115.0,2.85,19.95,678.0,677.1,525.91
2018,8,26,9,30,857.0,116.0,2.9,20.6,721.0,728.31,562.24
2018,8,26,9,45,873.5,115.0,2.9,21.2,758.0,766.75,588.7
2018,8,26,10,0,890.0,114.0,2.9,21.8,795.0,810.19,616.67
2018,8,26,10,15,900.0,114.0,3.0,22.35,825.0,847.21,640.25
2018,8,26,10,30,910.0,114.0,3.1,22.9,855.0,881.46,661.79
2018,8,26,10,45,918.0,113.5,3.2,23.45,878.0,910.55,679.72
2018,8,26,11,0,926.0,113.0,3.3,24.0,901.0,936.39,695.42
2018,8,26,11,15,930.5,113.5,3.4,24.35,916.5,956.64,707.95
2018,8,26,11,30,935.0,114.0,3.5,24.7,932.0,973.25,718.14
2018,8,26,11,45,938.5,113.0,3.6,25.05,939.0,983.79,724.4
2018,8,26,12,0,942.0,112.0,3.7,25.4,946.0,990.5,728.28
2018,8,26,12,15,938.5,113.0,3.8,25.6,943.0,988.76,727.14
2018,8,26,12,30,935.0,114.0,3.9,25.8,940.0,983.14,723.61
2018,8,26,12,45,929.5,116.0,4.0,25.95,929.5,972.83,717.21
2018,8,26,13,0,924.0,118.0,4.1,26.1,919.0,958.79,708.43
2018,8,26,13,15,920.0,116.5,4.2,26.05,901.0,939.17,696.53
2018,8,26,13,30,916.0,115.0,4.3,26.0,883.0,916.0,682.25
2018,8,26,13,45,910.5,113.0,4.4,26.0,858.0,887.64,664.26
2018,8,26,14,0,905.0,111.0,4.5,26.0,833.0,856.04,643.97
2018,8,26,14,15,897.0,109.5,4.6,25.7,801.5,819.87,621.31
2018,8,26,14,30,889.0,108.0,4.7,25.4,770.0,780.96,596.46
2018,8,26,14,45,877.5,105.5,4.8,25.1,731.0,736.08,565.8
2018,8,26,15,0,866.0,103.0,4.9,24.8,692.0,689.16,532.37
2018,8,26,15,15,851.0,100.5,4.9,24.8,648.5,642.93,497.39
2018,8,26,15,30,836.0,98.0,4.9,24.8,605.0,589.96,456.63
2018,8,26,15,45,816.0,94.5,4.95,23.7,556.5,532.49,413.34
2018,8,26,16,0,796.0,91.0,5.0,22.6,508.0,474.96,368.28
2018,8,26,16,15,768.5,86.5,5.0,21.85,456.5,413.6,318.06
2018,8,26,16,30,741.0,82.0,5.0,21.1,405.0,353.67,267.41
2018,8,26,16,45,703.5,77.5,4.95,20.35,352.5,290.92,213.53
2018,8,26,17,0,666.0,73.0,4.9,19.6,300.0,232.7,162.86
2018,8,26,17,15,613.0,67.0,4.8,18.7,248.0,173.93,113.36
2018,8,26,17,30,560.0,61.0,4.7,17.8,196.0,121.01,71.8
2018,8,26,17,45,480.5,51.5,4.6,16.95,147.5,69.86,38.76
2018,8,26,18,0,401.0,42.0,4.5,16.1,99.0,34.52,24.21
2018,8,26,18,15,274.5,30.0,4.4,15.55,61.5,24.65,13.98
2018,8,26,18,30,148.0,18.0,4.3,15.0,24.0,14.16,0.0
2018,8,26,18,45,74.0,9.0,4.25,14.5,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,12.5,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,8,27,5,45,114.5,15.5,3.15,13.3,24.0,12.2,0.0
2018,8,27,6,0,216.0,29.0,3.4,13.7,46.0,22.08,10.06
2018,8,27,6,15,313.0,41.0,3.5,14.2,86.0,33.44,23.22
2018,8,27,6,30,410.0,53.0,3.6,14.7,126.0,60.38,35.68
2018,8,27,6,45,304.0,72.5,3.65,15.15,136.5,91.53,59.26
2018,8,27,7,0,198.0,92.0,3.7,15.6,147.0,108.9,78.04
2018,8,27,7,15,256.0,109.0,3.65,16.15,195.5,150.69,111.67
2018,8,27,7,30,314.0,126.0,3.6,16.7,244.0,199.48,151.88
2018,8,27,7,45,409.5,131.0,3.5,17.2,308.0,264.74,204.98
2018,8,27,8,0,505.0,136.0,3.4,17.7,372.0,334.68,261.84
2018,8,27,8,15,607.5,127.0,3.4,18.2,442.0,410.98,323.26
2018,8,27,8,30,710.0,118.0,3.4,18.7,512.0,490.86,386.52
2018,8,27,8,45,741.5,118.0,3.35,19.25,560.0,547.26,430.42
2018,8,27,9,0,773.0,118.0,3.3,19.8,608.0,603.49,472.98
2018,8,27,9,15,775.5,127.0,3.3,20.25,645.5,650.4,507.46
2018,8,27,9,30,778.0,136.0,3.3,20.7,683.0,695.08,539.38
2018,8,27,9,45,773.5,147.0,3.35,21.15,714.0,734.0,566.45
2018,8,27,10,0,769.0,158.0,3.4,21.6,745.0,769.78,590.73
2018,8,27,10,15,781.0,158.5,3.45,22.0,774.0,806.22,615.48
2018,8,27,10,30,793.0,159.0,3.5,22.4,803.0,840.32,637.47
2018,8,27,10,45,803.0,158.0,3.6,22.75,825.0,868.74,655.81
2018,8,27,11,0,813.0,157.0,3.7,23.1,847.0,894.3,672.16
2018,8,27,11,15,819.0,157.5,3.75,23.4,862.0,914.63,684.83
2018,8,27,11,30,825.0,158.0,3.8,23.7,877.0,931.66,695.33
2018,8,27,11,45,829.5,156.5,3.9,23.95,884.0,941.97,701.8
2018,8,27,12,0,834.0,155.0,4.0,24.2,891.0,948.74,706.04
2018,8,27,12,15,833.5,154.5,4.05,24.35,889.0,948.23,705.5
2018,8,27,12,30,833.0,154.0,4.1,24.5,887.0,944.1,702.69
2018,8,27,12,45,830.5,153.0,4.2,24.65,877.5,934.06,696.28
2018,8,27,13,0,828.0,152.0,4.3,24.8,868.0,920.49,687.6
2018,8,27,13,15,824.0,150.5,4.35,24.7,851.0,901.67,675.83
2018,8,27,13,30,820.0,149.0,4.4,24.6,834.0,879.55,661.84
2018,8,27,13,45,814.0,147.0,4.45,24.55,810.0,852.07,644.02
2018,8,27,14,0,808.0,145.0,4.5,24.5,786.0,821.66,624.16
2018,8,27,14,15,799.5,141.5,4.55,24.25,755.0,785.08,600.39
2018,8,27,14,30,791.0,138.0,4.6,24.0,724.0,746.09,573.57
2018,8,27,14,45,780.0,134.0,4.65,23.75,687.0,702.64,542.94
2018,8,27,15,0,769.0,130.0,4.7,23.5,650.0,657.41,510.27
2018,8,27,15,15,752.0,126.5,4.7,23.5,608.0,607.34,472.49
2018,8,27,15,30,735.0,123.0,4.7,23.5,566.0,557.69,434.13
2018,8,27,15,45,715.5,117.5,4.7,22.65,520.0,502.8,392.19
2018,8,27,16,0,696.0,112.0,4.7,21.8,474.0,448.08,348.94
2018,8,27,16,15,670.5,105.0,4.65,21.15,425.0,389.93,301.32
2018,8,27,16,30,645.0,98.0,4.6,20.5,376.0,333.26,253.53
2018,8,27,16,45,609.0,90.5,4.55,19.85,326.0,274.73,203.46
2018,8,27,17,0,573.0,83.0,4.5,19.2,276.0,219.54,155.72
2018,8,27,17,15,521.0,75.0,4.4,18.45,227.0,164.62,109.68
2018,8,27,17,30,469.0,67.0,4.3,17.7,178.0,115.62,71.17
2018,8,27,17,45,394.0,55.5,4.2,16.95,133.0,68.65,40.14
2018,8,27,18,0,319.0,44.0,4.1,16.2,88.0,33.58,23.31
2018,8,27,18,15,211.5,30.0,4.0,15.75,54.0,22.84,12.04
2018,8,27,18,30,104.0,16.0,3.9,15.3,20.0,12.59,0.0
2018,8,27,18,45,52.0,8.0,3.8,14.8,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.5,2.0,0.0,0.0
2018,8,28,5,45,87.0,14.5,2.4,13.0,20.5,11.41,0.0
2018,8,28,6,0,164.0,27.0,2.7,13.5,39.0,20.46,8.32
2018,8,28,6,15,166.0,35.5,2.8,13.95,56.0,26.67,17.36
2018,8,28,6,30,168.0,44.0,2.9,14.4,73.0,41.87,25.56
2018,8,28,6,45,124.5,48.0,3.0,14.85,73.5,52.62,33.92
2018,8,28,7,0,81.0,52.0,3.1,15.3,74.0,56.36,38.93
2018,8,28,7,15,40.5,66.0,3.1,15.7,77.0,61.42,45.2
2018,8,28,7,30,0.0,80.0,3.1,16.1,80.0,61.44,46.57
2018,8,28,7,45,0.0,91.0,3.1,16.5,91.0,70.03,53.56
2018,8,28,8,0,0.0,102.0,3.1,16.9,102.0,78.68,60.5
2018,8,28,8,15,1.0,126.5,3.1,17.45,127.0,98.56,76.59
2018,8,28,8,30,2.0,151.0,3.1,18.0,152.0,118.8,92.73
2018,8,28,8,45,19.5,191.5,3.15,18.55,203.5,161.84,127.28
2018,8,28,9,0,37.0,232.0,3.2,19.1,255.0,216.38,170.44
2018,8,28,9,15,37.5,253.0,3.25,19.6,278.0,237.53,186.36
2018,8,28,9,30,38.0,274.0,3.3,20.1,301.0,258.83,202.28
2018,8,28,9,45,28.0,265.5,3.35,20.55,286.0,245.88,191.27
2018,8,28,10,0,18.0,257.0,3.4,21.0,271.0,219.83,170.16
2018,8,28,10,15,26.5,288.0,3.5,21.35,309.0,268.03,207.33
2018,8,28,10,30,35.0,319.0,3.6,21.7,347.0,304.85,235.14
2018,8,28,10,45,71.0,354.0,3.7,22.05,413.0,369.94,284.91
2018,8,28,11,0,107.0,389.0,3.8,22.4,479.0,455.22,348.6
2018,8,28,11,15,257.0,358.5,3.9,22.65,580.5,583.15,445.91
2018,8,28,11,30,407.0,328.0,4.0,22.9,682.0,714.49,542.54
2018,8,28,11,45,659.5,218.0,4.05,23.1,796.0,855.63,646.65
2018,8,28,12,0,912.0,108.0,4.1,23.3,910.0,964.72,720.64
2018,8,28,12,15,912.0,107.5,4.15,23.4,908.5,964.62,719.75
2018,8,28,12,30,912.0,107.0,4.2,23.5,907.0,960.74,717.24
2018,8,28,12,45,909.5,107.0,4.25,23.55,897.5,951.26,711.22
2018,8,28,13,0,907.0,107.0,4.3,23.6,888.0,938.1,702.84
2018,8,28,13,15,905.0,105.5,4.35,23.6,871.5,920.3,691.52
2018,8,28,13,30,903.0,104.0,4.4,23.6,855.0,898.94,677.81
2018,8,28,13,45,899.5,102.0,4.45,23.55,831.5,872.33,660.59
2018,8,28,14,0,896.0,100.0,4.5,23.5,808.0,842.43,641.24
2018,8,28,14,15,890.5,97.5,4.5,23.35,777.5,807.31,618.03
2018,8,28,14,30,885.0,95.0,4.5,23.2,747.0,769.32,592.64
2018,8,28,14,45,876.0,92.5,4.55,23.0,710.0,726.14,563.05
2018,8,28,15,0,867.0,90.0,4.6,22.8,673.0,680.75,530.1
2018,8,28,15,15,853.0,88.0,4.6,22.8,630.5,630.73,492.21
2018,8,28,15,30,839.0,86.0,4.6,22.8,588.0,579.44,452.4
2018,8,28,15,45,823.0,82.0,4.55,22.05,541.5,526.72,411.46
2018,8,28,16,0,807.0,78.0,4.5,21.3,495.0,470.16,366.16
2018,8,28,16,15,785.0,74.5,4.45,20.75,446.0,411.4,317.34
2018,8,28,16,30,763.0,71.0,4.4,20.2,397.0,353.42,267.64
2018,8,28,16,45,730.5,66.0,4.35,19.65,345.0,291.92,214.18
2018,8,28,17,0,698.0,61.0,4.3,19.1,293.0,233.11,162.39
2018,8,28,17,15,647.5,56.0,4.2,18.4,241.5,173.97,112.03
2018,8,28,17,30,597.0,51.0,4.1,17.7,190.0,118.21,67.74
2018,8,28,17,45,517.5,44.0,4.0,17.0,142.5,66.76,34.69
2018,8,28,18,0,438.0,37.0,3.9,16.3,95.0,30.74,20.77
2018,8,28,18,15,300.5,27.0,3.75,15.85,58.5,22.34,11.01
2018,8,28,18,30,163.0,17.0,3.6,15.4,22.0,13.38,0.0
2018,8,28,18,45,81.5,8.5,3.4,14.95,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,12.1,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,128.0,14.0,1.65,13.3,22.0,11.02,0.0
2018,8,29,6,0,237.0,25.0,1.8,13.9,42.0,20.58,7.65
2018,8,29,6,15,362.0,34.5,1.9,14.5,85.0,28.38,18.73
2018,8,29,6,30,487.0,44.0,2.0,15.1,128.0,59.9,31.93
2018,8,29,6,45,555.0,51.0,2.15,15.7,178.0,107.53,61.56
2018,8,29,7,0,623.0,58.0,2.3,16.3,228.0,163.28,104.61
2018,8,29,7,15,667.5,63.5,2.25,16.8,280.0,221.69,154.4
2018,8,29,7,30,712.0,69.0,2.2,17.3,332.0,282.71,207.37
2018,8,29,7,45,742.0,73.0,2.2,17.85,383.0,341.37,258.43
2018,8,29,8,0,772.0,77.0,2.2,18.4,434.0,402.13,309.88
2018,8,29,8,15,795.0,80.0,2.2,18.9,483.5,460.41,357.95
2018,8,29,8,30,818.0,83.0,2.2,19.4,533.0,519.32,404.82
2018,8,29,8,45,836.0,86.0,2.25,19.95,579.5,572.35,445.88
2018,8,29,9,0,854.0,89.0,2.3,20.5,626.0,627.36,486.99
2018,8,29,9,15,868.5,90.5,2.35,21.05,667.5,677.72,523.51
2018,8,29,9,30,883.0,92.0,2.4,21.6,709.0,726.6,557.96
2018,8,29,9,45,895.5,93.0,2.5,22.15,745.5,771.74,588.29
2018,8,29,10,0,908.0,94.0,2.6,22.7,782.0,814.71,616.02
2018,8,29,10,15,916.0,94.5,2.7,23.1,811.0,851.08,639.33
2018,8,29,10,30,924.0,95.0,2.8,23.5,840.0,884.51,660.55
2018,8,29,10,45,930.5,95.5,2.9,23.95,863.0,913.52,678.58
2018,8,29,11,0,937.0,96.0,3.0,24.4,886.0,939.16,694.34
2018,8,29,11,15,941.0,96.0,3.15,24.65,900.5,958.53,706.89
2018,8,29,11,30,945.0,96.0,3.3,24.9,915.0,974.19,717.1
2018,8,29,11,45,947.5,96.0,3.45,25.15,922.0,984.66,723.98
2018,8,29,12,0,950.0,96.0,3.6,25.4,929.0,991.24,728.43
2018,8,29,12,15,947.5,97.5,3.75,25.5,927.0,990.72,728.74
2018,8,29,12,30,945.0,99.0,3.9,25.6,925.0,986.27,726.58
2018,8,29,12,45,939.0,101.5,4.0,25.7,914.5,975.69,720.15
2018,8,29,13,0,933.0,104.0,4.1,25.8,904.0,961.35,711.32
2018,8,29,13,15,931.0,102.0,4.2,25.75,887.0,942.53,699.97
2018,8,29,13,30,929.0,100.0,4.3,25.7,870.0,920.03,686.15
2018,8,29,13,45,924.0,99.0,4.45,25.65,845.5,892.39,669.02
2018,8,29,14,0,919.0,98.0,4.6,25.6,821.0,861.45,649.72
2018,8,29,14,15,911.5,96.0,4.65,25.35,789.0,824.39,626.02
2018,8,29,14,30,904.0,94.0,4.7,25.1,757.0,784.53,600.09
2018,8,29,14,45,894.5,92.0,4.8,24.8,719.5,740.63,570.88
2018,8,29,15,0,885.0,90.0,4.9,24.5,682.0,694.5,538.0
2018,8,29,15,15,870.5,88.0,4.9,24.5,638.5,643.24,499.38
2018,8,29,15,30,856.0,86.0,4.9,24.5,595.0,590.71,458.83
2018,8,29,15,45,837.0,83.0,4.95,23.6,547.0,536.48,417.43
2018,8,29,16,0,818.0,80.0,5.0,22.7,499.0,478.59,371.68
2018,8,29,16,15,791.0,76.5,4.95,22.1,447.5,416.96,320.84
2018,8,29,16,30,764.0,73.0,4.9,21.5,396.0,356.67,269.53
2018,8,29,16,45,724.0,69.0,4.85,20.9,342.5,293.59,215.14
2018,8,29,17,0,684.0,65.0,4.8,20.3,289.0,234.05,163.19
2018,8,29,17,15,608.5,59.5,4.65,19.65,232.5,168.65,108.87
2018,8,29,17,30,533.0,54.0,4.5,19.0,176.0,113.56,66.25
2018,8,29,17,45,375.5,41.5,4.35,18.35,116.5,56.84,30.36
2018,8,29,18,0,218.0,29.0,4.2,17.7,57.0,23.07,14.02
2018,8,29,18,15,140.5,18.5,3.95,17.25,33.5,14.21,4.32
2018,8,29,18,30,63.0,8.0,3.7,16.8,10.0,6.29,0.0
2018,8,29,18,45,31.5,4.0,3.45,16.35,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.9,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.3,1.0,0.0,0.0
2018,8,30,5,45,6.0,3.5,1.35,14.7,3.5,2.75,0.0
