Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,30,342.0,39.0,1.7,11.6,78.0,80.11,45.68
2018,9,19,6,45,438.5,48.0,1.95,12.35,125.0,130.85,85.81
2018,9,19,7,0,535.0,57.0,2.2,13.1,172.0,193.43,138.45
2018,9,19,7,15,597.0,63.5,2.05,13.7,224.0,254.61,192.35
2018,9,19,7,30,659.0,70.0,1.9,14.3,276.0,322.5,251.19
2018,9,19,7,45,701.0,74.5,1.75,14.95,328.0,386.18,305.39
2018,9,19,8,0,743.0,79.0,1.6,15.6,380.0,452.83,359.8
2018,9,19,8,15,771.5,83.0,1.45,16.35,430.0,515.12,408.39
2018,9,19,8,30,800.0,87.0,1.3,17.1,480.0,578.57,455.46
2018,9,19,8,45,821.5,89.5,1.2,17.9,526.0,636.75,496.7
2018,9,19,9,0,843.0,92.0,1.1,18.7,572.0,694.62,535.82
2018,9,19,9,15,858.0,94.5,1.2,19.65,613.0,747.08,571.14
2018,9,19,9,30,873.0,97.0,1.3,20.6,654.0,790.14,597.82
2018,9,19,9,45,883.5,99.0,1.45,21.5,688.5,834.22,625.57
2018,9,19,10,0,894.0,101.0,1.6,22.4,723.0,875.91,651.34
2018,9,19,10,15,902.0,102.5,1.75,23.35,751.0,912.24,673.15
2018,9,19,10,30,910.0,104.0,1.9,24.3,779.0,945.58,692.85
2018,9,19,10,45,915.5,105.0,2.1,25.2,799.5,972.89,709.2
2018,9,19,11,0,921.0,106.0,2.3,26.1,820.0,996.75,723.27
2018,9,19,11,15,924.5,106.0,2.4,26.6,832.5,1014.04,733.23
2018,9,19,11,30,928.0,106.0,2.5,27.1,845.0,1027.59,740.91
2018,9,19,11,45,929.0,106.5,2.65,27.6,849.5,1035.37,745.55
2018,9,19,12,0,930.0,107.0,2.8,28.1,854.0,1039.25,747.83
2018,9,19,12,15,929.0,107.0,2.85,28.35,850.5,1036.7,745.95
2018,9,19,12,30,928.0,107.0,2.9,28.6,847.0,1030.23,741.77
2018,9,19,12,45,925.0,106.5,2.95,28.85,835.0,1017.43,733.69
2018,9,19,13,0,922.0,106.0,3.0,29.1,823.0,1000.84,723.33
2018,9,19,13,15,917.0,105.0,3.0,29.15,803.0,978.18,709.31
2018,9,19,13,30,912.0,104.0,3.0,29.2,783.0,952.0,693.1
2018,9,19,13,45,905.0,102.5,3.05,29.25,756.0,920.18,673.55
2018,9,19,14,0,898.0,101.0,3.1,29.3,729.0,885.25,651.86
2018,9,19,14,15,887.5,98.5,3.15,29.2,694.5,843.51,625.78
2018,9,19,14,30,877.0,96.0,3.2,29.1,660.0,799.31,597.75
2018,9,19,14,45,862.5,94.0,3.25,29.0,620.0,757.6,571.05
2018,9,19,15,0,848.0,92.0,3.3,28.9,580.0,706.26,536.01
2018,9,19,15,15,828.0,89.0,3.3,28.9,534.0,648.93,494.77
2018,9,19,15,30,808.0,86.0,3.3,28.9,488.0,591.09,452.03
2018,9,19,15,45,780.5,82.5,3.3,28.4,438.5,528.44,405.25
2018,9,19,16,0,753.0,79.0,3.3,27.9,389.0,466.73,357.52
2018,9,19,16,15,714.0,74.0,3.0,27.1,337.0,400.18,304.42
2018,9,19,16,30,675.0,69.0,2.7,26.3,285.0,336.2,251.7
2018,9,19,16,45,617.0,63.0,2.4,25.45,233.0,268.62,195.32
2018,9,19,17,0,559.0,57.0,2.1,24.6,181.0,207.15,143.22
2018,9,19,17,15,466.5,48.0,2.15,23.4,133.0,142.76,91.05
2018,9,19,17,30,374.0,39.0,2.2,22.2,85.0,89.65,50.06
2018,9,19,17,45,235.5,26.5,2.25,21.0,50.5,41.32,13.26
2018,9,19,18,0,97.0,14.0,2.3,19.8,16.0,11.32,0.0
2018,9,19,18,15,48.5,7.0,2.55,19.25,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,20,5,45,41.5,5.5,2.05,12.8,6.0,0.0,0.0
2018,9,20,6,0,83.0,11.0,2.1,13.1,12.0,8.65,0.0
2018,9,20,6,15,232.5,23.5,2.3,14.0,45.5,35.47,4.74
2018,9,20,6,30,382.0,36.0,2.5,14.9,79.0,84.0,46.24
2018,9,20,6,45,477.5,44.5,2.65,15.8,127.0,136.85,88.07
2018,9,20,7,0,573.0,53.0,2.8,16.7,175.0,201.4,142.13
2018,9,20,7,15,632.5,59.5,2.8,17.45,227.5,264.21,197.24
2018,9,20,7,30,692.0,66.0,2.8,18.2,280.0,333.41,257.0
2018,9,20,7,45,731.5,70.5,2.8,19.0,332.5,397.72,311.7
2018,9,20,8,0,771.0,75.0,2.8,19.8,385.0,465.31,367.04
2018,9,20,8,15,799.0,78.5,2.7,20.55,435.5,528.34,416.7
2018,9,20,8,30,827.0,82.0,2.6,21.3,486.0,592.4,465.08
2018,9,20,8,45,847.0,85.0,2.5,22.05,532.5,651.43,507.78
2018,9,20,9,0,867.0,88.0,2.4,22.8,579.0,709.96,548.41
2018,9,20,9,15,883.0,90.0,2.35,23.5,620.5,756.72,579.02
2018,9,20,9,30,899.0,92.0,2.3,24.2,662.0,808.04,610.92
2018,9,20,9,45,911.5,93.0,2.2,24.95,697.5,853.64,637.59
2018,9,20,10,0,924.0,94.0,2.1,25.7,733.0,896.88,662.04
2018,9,20,10,15,931.5,95.0,2.05,26.35,761.0,933.1,682.1
2018,9,20,10,30,939.0,96.0,2.0,27.0,789.0,966.19,699.87
2018,9,20,10,45,944.5,96.5,1.95,27.65,809.5,993.57,713.78
2018,9,20,11,0,950.0,97.0,1.9,28.3,830.0,1017.37,725.34
2018,9,20,11,15,953.0,98.0,1.85,28.85,843.0,1035.6,733.66
2018,9,20,11,30,956.0,99.0,1.8,29.4,856.0,1049.94,739.64
2018,9,20,11,45,957.0,99.0,1.75,29.95,860.5,1057.29,741.41
2018,9,20,12,0,958.0,99.0,1.7,30.5,865.0,1060.62,740.89
2018,9,20,12,15,958.0,98.0,1.75,30.75,861.0,1057.83,739.21
2018,9,20,12,30,958.0,97.0,1.8,31.0,857.0,1051.01,735.26
2018,9,20,12,45,955.5,96.5,1.8,31.3,845.0,1038.28,727.02
2018,9,20,13,0,953.0,96.0,1.8,31.6,833.0,1021.63,716.57
2018,9,20,13,15,948.5,95.0,1.85,31.65,813.0,998.76,703.76
2018,9,20,13,30,944.0,94.0,1.9,31.7,793.0,972.24,688.71
2018,9,20,13,45,936.5,93.0,1.95,31.8,765.5,939.56,669.6
2018,9,20,14,0,929.0,92.0,2.0,31.9,738.0,903.7,648.35
2018,9,20,14,15,919.0,90.0,2.05,31.8,703.0,861.75,623.45
2018,9,20,14,30,909.0,88.0,2.1,31.7,668.0,817.21,596.52
2018,9,20,14,45,895.5,85.5,2.1,31.6,627.0,767.19,565.11
2018,9,20,15,0,882.0,83.0,2.1,31.5,586.0,715.39,531.49
2018,9,20,15,15,863.0,80.5,2.1,31.5,540.0,663.68,495.31
2018,9,20,15,30,844.0,78.0,2.1,31.5,494.0,605.3,453.48
2018,9,20,15,45,818.0,75.0,2.15,31.0,444.0,542.17,407.92
2018,9,20,16,0,792.0,72.0,2.2,30.5,394.0,479.75,361.01
2018,9,20,16,15,755.0,67.5,1.95,29.45,341.5,412.07,308.33
2018,9,20,16,30,718.0,63.0,1.7,28.4,289.0,347.11,255.86
2018,9,20,16,45,661.5,57.5,1.45,27.35,236.0,278.04,199.08
2018,9,20,17,0,605.0,52.0,1.2,26.3,183.0,214.83,146.07
2018,9,20,17,15,512.5,44.0,1.25,25.1,134.0,148.54,92.78
2018,9,20,17,30,420.0,36.0,1.3,23.9,85.0,93.47,50.4
2018,9,20,17,45,268.5,24.5,1.35,22.65,50.0,41.82,9.87
2018,9,20,18,0,117.0,13.0,1.4,21.4,15.0,10.69,0.0
2018,9,20,18,15,58.5,6.5,1.45,20.85,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,5,45,44.5,5.0,1.25,13.5,5.5,0.0,0.0
2018,9,21,6,0,89.0,10.0,1.2,13.6,11.0,7.87,0.0
2018,9,21,6,15,242.0,22.0,1.4,14.6,44.0,35.72,1.93
2018,9,21,6,30,395.0,34.0,1.6,15.6,77.0,85.6,46.51
2018,9,21,6,45,488.5,42.0,1.8,16.6,124.5,138.69,88.78
2018,9,21,7,0,582.0,50.0,2.0,17.6,172.0,203.19,142.75
2018,9,21,7,15,639.5,56.0,1.95,18.35,224.0,265.53,197.21
2018,9,21,7,30,697.0,62.0,1.9,19.1,276.0,333.92,255.79
2018,9,21,7,45,735.5,66.0,1.9,19.85,327.5,397.79,309.56
2018,9,21,8,0,774.0,70.0,1.9,20.6,379.0,464.6,363.61
2018,9,21,8,15,801.0,73.5,1.9,21.5,429.0,527.2,412.19
2018,9,21,8,30,828.0,77.0,1.9,22.4,479.0,590.72,459.43
2018,9,21,8,45,847.0,80.5,1.9,23.25,525.0,649.63,501.51
2018,9,21,9,0,866.0,84.0,1.9,24.1,571.0,701.96,537.53
2018,9,21,9,15,880.0,86.0,1.9,25.0,611.5,753.24,570.29
2018,9,21,9,30,894.0,88.0,1.9,25.9,652.0,802.84,600.35
2018,9,21,9,45,903.0,90.5,1.9,26.75,686.5,846.94,626.17
2018,9,21,10,0,912.0,93.0,1.9,27.6,721.0,888.46,649.84
2018,9,21,10,15,919.0,94.0,1.95,28.2,748.0,923.81,670.31
2018,9,21,10,30,926.0,95.0,2.0,28.8,775.0,956.05,688.67
2018,9,21,10,45,930.0,96.5,2.05,29.45,795.0,982.72,703.26
2018,9,21,11,0,934.0,98.0,2.1,30.1,815.0,1005.82,715.62
2018,9,21,11,15,937.0,98.5,2.25,30.35,827.5,1023.19,726.72
2018,9,21,11,30,940.0,99.0,2.4,30.6,840.0,1036.74,735.56
2018,9,21,11,45,940.5,99.5,2.5,30.9,844.0,1043.94,739.87
2018,9,21,12,0,941.0,100.0,2.6,31.2,848.0,1047.18,741.88
2018,9,21,12,15,938.0,100.5,2.75,31.25,843.0,1042.98,740.61
2018,9,21,12,30,935.0,101.0,2.9,31.3,838.0,1034.85,736.99
2018,9,21,12,45,929.5,101.5,3.0,31.4,825.0,1020.42,728.86
2018,9,21,13,0,924.0,102.0,3.1,31.5,812.0,1002.25,718.44
2018,9,21,13,15,918.5,101.0,3.2,31.4,792.0,978.87,705.27
2018,9,21,13,30,913.0,100.0,3.3,31.3,772.0,952.01,689.81
2018,9,21,13,45,904.5,99.0,3.4,31.2,744.0,919.15,670.32
2018,9,21,14,0,896.0,98.0,3.5,31.1,716.0,883.29,648.67
2018,9,21,14,15,885.5,96.0,3.55,30.8,682.0,841.94,623.32
2018,9,21,14,30,875.0,94.0,3.6,30.5,648.0,798.15,595.97
2018,9,21,14,45,860.0,91.0,3.65,30.2,607.0,754.88,568.57
2018,9,21,15,0,845.0,88.0,3.7,29.9,566.0,702.09,533.05
2018,9,21,15,15,825.0,85.5,3.7,29.9,520.5,645.3,492.07
2018,9,21,15,30,805.0,83.0,3.7,29.9,475.0,588.02,449.62
2018,9,21,15,45,778.0,79.0,3.75,28.9,426.0,525.17,403.51
2018,9,21,16,0,751.0,75.0,3.8,27.9,377.0,463.26,356.2
2018,9,21,16,15,713.0,70.0,3.7,27.0,325.5,396.82,303.24
2018,9,21,16,30,675.0,65.0,3.6,26.1,274.0,333.56,250.94
2018,9,21,16,45,617.5,58.5,3.55,25.25,222.5,265.61,193.88
2018,9,21,17,0,560.0,52.0,3.5,24.4,171.0,203.79,141.03
2018,9,21,17,15,466.5,43.5,3.35,23.25,124.0,139.59,88.48
2018,9,21,17,30,373.0,35.0,3.2,22.1,77.0,86.8,47.21
2018,9,21,17,45,227.5,22.5,3.1,20.9,44.0,37.35,4.88
2018,9,21,18,0,82.0,10.0,3.0,19.7,11.0,8.27,0.0
2018,9,21,18,15,41.0,5.0,3.0,19.05,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,5,45,35.5,4.5,2.0,10.95,5.0,0.0,0.0
2018,9,22,6,0,71.0,9.0,2.1,11.1,10.0,7.21,0.0
2018,9,22,6,15,214.0,22.0,2.25,11.75,41.5,34.87,0.0
2018,9,22,6,30,357.0,35.0,2.4,12.4,73.0,83.28,46.52
2018,9,22,6,45,456.0,44.0,2.55,13.0,120.0,136.33,89.55
2018,9,22,7,0,555.0,53.0,2.7,13.6,167.0,201.53,144.95
2018,9,22,7,15,616.5,58.5,2.6,14.4,218.5,263.31,199.73
2018,9,22,7,30,678.0,64.0,2.5,15.2,270.0,331.64,259.21
2018,9,22,7,45,719.0,68.5,2.45,16.0,322.0,395.87,314.17
2018,9,22,8,0,760.0,73.0,2.4,16.8,374.0,463.65,369.91
2018,9,22,8,15,788.0,76.5,2.4,17.65,423.5,526.16,419.55
2018,9,22,8,30,816.0,80.0,2.4,18.5,473.0,589.7,468.01
2018,9,22,8,45,837.0,82.5,2.35,19.35,519.0,648.3,510.72
2018,9,22,9,0,858.0,85.0,2.3,20.2,565.0,706.49,551.5
2018,9,22,9,15,871.0,88.0,2.35,21.05,605.5,751.6,581.19
2018,9,22,9,30,884.0,91.0,2.4,21.9,646.0,801.1,612.61
2018,9,22,9,45,892.5,94.5,2.45,22.75,680.5,845.43,639.83
2018,9,22,10,0,901.0,98.0,2.5,23.6,715.0,887.18,664.89
2018,9,22,10,15,910.0,99.0,2.6,24.3,743.5,923.92,687.09
2018,9,22,10,30,919.0,100.0,2.7,25.0,772.0,957.69,707.16
2018,9,22,10,45,924.5,100.5,2.8,25.65,792.0,984.47,722.69
2018,9,22,11,0,930.0,101.0,2.9,26.3,812.0,1007.76,735.97
2018,9,22,11,15,933.5,102.0,3.0,26.8,825.0,1026.01,746.47
2018,9,22,11,30,937.0,103.0,3.1,27.3,838.0,1040.46,754.64
2018,9,22,11,45,938.5,102.5,3.25,27.8,842.0,1047.47,758.56
2018,9,22,12,0,940.0,102.0,3.4,28.3,846.0,1050.52,760.09
2018,9,22,12,15,942.0,101.0,3.5,28.5,843.0,1049.56,759.7
2018,9,22,12,30,944.0,100.0,3.6,28.7,840.0,1044.59,756.88
2018,9,22,12,45,945.0,97.0,3.7,28.9,828.5,1032.51,749.6
2018,9,22,13,0,946.0,94.0,3.8,29.1,817.0,1016.45,739.87
2018,9,22,13,15,922.5,100.5,3.85,29.0,790.5,983.77,719.86
2018,9,22,13,30,899.0,107.0,3.9,28.9,764.0,948.19,697.93
2018,9,22,13,45,884.5,107.0,3.95,28.8,733.5,911.31,674.97
2018,9,22,14,0,870.0,107.0,4.0,28.7,703.0,881.96,656.95
2018,9,22,14,15,877.0,99.0,4.0,28.5,674.5,839.41,629.72
2018,9,22,14,30,884.0,91.0,4.0,28.3,646.0,803.25,606.74
2018,9,22,14,45,878.5,86.0,4.0,28.05,608.0,757.36,576.75
2018,9,22,15,0,873.0,81.0,4.0,27.8,570.0,709.06,544.27
2018,9,22,15,15,853.5,78.5,4.0,27.8,524.0,657.32,506.28
2018,9,22,15,30,834.0,76.0,4.0,27.8,478.0,598.98,462.55
2018,9,22,15,45,808.0,72.5,3.9,27.0,428.5,535.72,414.99
2018,9,22,16,0,782.0,69.0,3.8,26.2,379.0,473.24,366.26
2018,9,22,16,15,744.0,64.5,3.65,25.45,327.0,405.59,311.67
2018,9,22,16,30,706.0,60.0,3.5,24.7,275.0,340.82,257.5
2018,9,22,16,45,647.0,54.0,3.3,23.9,222.5,271.12,198.44
2018,9,22,17,0,588.0,48.0,3.1,23.1,170.0,207.72,143.78
2018,9,22,17,15,489.5,40.5,3.0,22.0,122.5,141.77,89.55
2018,9,22,17,30,391.0,33.0,2.9,20.9,75.0,87.81,47.0
2018,9,22,17,45,237.0,21.0,2.8,19.75,42.5,36.7,0.0
2018,9,22,18,0,83.0,9.0,2.7,18.6,10.0,7.56,0.0
2018,9,22,18,15,41.5,4.5,2.9,18.05,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,5,45,37.0,5.0,3.3,12.05,5.0,0.0,0.0
2018,9,23,6,0,74.0,10.0,3.4,12.1,10.0,8.28,0.0
2018,9,23,6,15,221.5,22.0,3.5,12.65,41.0,36.19,0.0
2018,9,23,6,30,369.0,34.0,3.6,13.2,72.0,85.58,47.33
2018,9,23,6,45,468.5,42.0,3.65,13.75,118.5,138.9,91.02
2018,9,23,7,0,568.0,50.0,3.7,14.3,165.0,204.34,146.9
2018,9,23,7,15,628.0,55.5,3.65,15.0,216.5,266.5,202.45
2018,9,23,7,30,688.0,61.0,3.6,15.7,268.0,334.83,262.49
2018,9,23,7,45,727.0,65.5,3.55,16.4,319.5,399.09,318.09
2018,9,23,8,0,766.0,70.0,3.5,17.1,371.0,466.37,374.16
2018,9,23,8,15,793.5,73.5,3.45,17.75,420.5,528.92,424.63
2018,9,23,8,30,821.0,77.0,3.4,18.4,470.0,592.44,473.94
2018,9,23,8,45,840.5,79.5,3.35,19.05,515.0,650.27,517.2
2018,9,23,9,0,860.0,82.0,3.3,19.7,560.0,701.45,554.26
2018,9,23,9,15,875.0,84.5,3.25,20.45,601.0,753.69,589.11
2018,9,23,9,30,890.0,87.0,3.2,21.2,642.0,804.36,621.57
2018,9,23,9,45,901.5,87.5,3.2,21.95,676.0,848.11,648.79
2018,9,23,10,0,913.0,88.0,3.2,22.7,710.0,889.47,673.94
2018,9,23,10,15,921.0,89.0,3.25,23.35,737.5,925.61,695.8
2018,9,23,10,30,929.0,90.0,3.3,24.0,765.0,958.68,715.42
2018,9,23,10,45,934.5,90.5,3.3,24.65,785.5,985.6,730.46
2018,9,23,11,0,940.0,91.0,3.3,25.3,806.0,1008.98,743.13
2018,9,23,11,15,943.5,91.0,3.4,25.8,818.0,1026.21,753.01
2018,9,23,11,30,947.0,91.0,3.5,26.3,830.0,1039.61,760.51
2018,9,23,11,45,948.5,91.0,3.55,26.8,834.5,1047.11,763.93
2018,9,23,12,0,950.0,91.0,3.6,27.3,839.0,1050.63,764.94
2018,9,23,12,15,950.5,90.5,3.75,27.4,835.5,1048.59,764.48
2018,9,23,12,30,951.0,90.0,3.9,27.5,832.0,1042.54,761.53
2018,9,23,12,45,950.0,88.5,4.0,27.6,820.0,1029.94,754.08
2018,9,23,13,0,949.0,87.0,4.1,27.7,808.0,1013.4,744.17
2018,9,23,13,15,945.0,86.0,4.2,27.5,788.5,990.76,731.16
2018,9,23,13,30,941.0,85.0,4.3,27.3,769.0,964.48,715.71
2018,9,23,13,45,934.0,84.0,4.35,27.15,741.5,932.03,695.63
2018,9,23,14,0,927.0,83.0,4.4,27.0,714.0,896.4,673.28
2018,9,23,14,15,884.5,90.0,4.4,26.7,668.0,837.27,634.58
2018,9,23,14,30,842.0,97.0,4.4,26.4,622.0,785.95,600.9
2018,9,23,14,45,861.0,86.5,4.4,26.1,593.0,745.94,574.76
2018,9,23,15,0,880.0,76.0,4.4,25.8,564.0,709.55,550.71
2018,9,23,15,15,861.0,73.0,4.4,25.8,518.0,652.0,508.04
2018,9,23,15,30,842.0,70.0,4.4,25.8,472.0,593.81,463.81
2018,9,23,15,45,817.0,67.0,4.25,24.95,423.0,535.58,419.26
2018,9,23,16,0,792.0,64.0,4.1,24.1,374.0,473.68,370.31
2018,9,23,16,15,755.5,60.0,3.95,23.35,322.5,406.68,315.52
2018,9,23,16,30,719.0,56.0,3.8,22.6,271.0,342.38,260.99
2018,9,23,16,45,661.0,51.0,3.65,21.85,219.0,273.23,201.56
2018,9,23,17,0,603.0,46.0,3.5,21.1,167.0,210.08,146.34
2018,9,23,17,15,504.5,39.0,3.3,20.0,120.0,143.78,91.13
2018,9,23,17,30,406.0,32.0,3.1,18.9,73.0,89.3,47.28
2018,9,23,17,45,246.5,21.0,2.9,17.85,41.5,37.31,0.0
2018,9,23,18,0,87.0,10.0,2.7,16.8,10.0,8.46,0.0
2018,9,23,18,15,43.5,5.0,2.7,16.25,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,45,43.5,5.0,0.95,10.95,5.0,0.0,0.0
2018,9,24,6,0,87.0,10.0,0.9,11.2,10.0,8.68,0.0
2018,9,24,6,15,249.5,21.0,0.95,11.95,41.5,38.19,0.0
2018,9,24,6,30,412.0,32.0,1.0,12.7,73.0,91.3,49.68
2018,9,24,6,45,513.5,39.0,1.05,13.4,121.0,147.02,95.68
2018,9,24,7,0,615.0,46.0,1.1,14.1,169.0,214.86,153.22
2018,9,24,7,15,674.5,51.5,1.05,14.9,222.0,279.88,210.37
2018,9,24,7,30,734.0,57.0,1.0,15.7,275.0,351.1,271.29
2018,9,24,7,45,773.0,60.0,0.95,16.45,327.5,416.49,325.89
2018,9,24,8,0,812.0,63.0,0.9,17.2,380.0,484.76,380.27
2018,9,24,8,15,838.5,66.5,0.95,18.4,430.5,549.17,429.29
2018,9,24,8,30,865.0,70.0,1.0,19.6,481.0,609.98,473.65
2018,9,24,8,45,882.0,72.0,1.05,20.85,526.0,666.94,513.27
2018,9,24,9,0,899.0,74.0,1.1,22.1,571.0,723.01,550.56
2018,9,24,9,15,911.5,76.0,1.1,23.25,611.5,774.51,581.21
2018,9,24,9,30,924.0,78.0,1.1,24.4,652.0,824.11,609.76
2018,9,24,9,45,933.0,80.0,1.1,25.6,686.5,868.65,634.14
2018,9,24,10,0,942.0,82.0,1.1,26.8,721.0,910.51,656.26
2018,9,24,10,15,949.0,83.5,1.0,27.45,749.0,947.13,674.38
2018,9,24,10,30,956.0,85.0,0.9,28.1,777.0,980.52,690.02
2018,9,24,10,45,961.5,85.5,0.85,28.75,797.0,1007.97,702.68
2018,9,24,11,0,967.0,86.0,0.8,29.4,817.0,1031.78,713.04
2018,9,24,11,15,970.0,86.5,0.75,29.75,829.5,1049.38,720.52
2018,9,24,11,30,973.0,87.0,0.7,30.1,842.0,1063.03,725.76
2018,9,24,11,45,974.0,87.0,0.7,30.5,846.0,1070.11,728.31
2018,9,24,12,0,975.0,87.0,0.7,30.9,850.0,1073.09,728.7
2018,9,24,12,15,973.0,87.5,0.75,31.1,845.5,1069.54,727.25
2018,9,24,12,30,971.0,88.0,0.8,31.3,841.0,1061.9,723.62
2018,9,24,12,45,967.5,88.0,0.9,31.5,828.5,1048.2,717.64
2018,9,24,13,0,964.0,88.0,1.0,31.7,816.0,1030.58,709.36
2018,9,24,13,15,959.0,87.0,1.15,31.7,795.5,1006.62,698.66
2018,9,24,13,30,954.0,86.0,1.3,31.7,775.0,979.0,685.45
2018,9,24,13,45,946.5,84.5,1.45,31.7,746.5,945.11,667.96
2018,9,24,14,0,939.0,83.0,1.6,31.7,718.0,908.03,648.01
2018,9,24,14,15,928.5,81.5,1.7,31.55,683.0,865.49,623.86
2018,9,24,14,30,918.0,80.0,1.8,31.4,648.0,820.4,597.54
2018,9,24,14,45,903.5,78.5,1.95,31.25,607.0,770.02,567.47
2018,9,24,15,0,889.0,77.0,2.1,31.1,566.0,717.94,535.29
2018,9,24,15,15,869.5,74.5,2.1,31.1,519.5,660.09,494.9
2018,9,24,15,30,850.0,72.0,2.1,31.1,473.0,606.06,455.87
2018,9,24,15,45,822.5,69.0,2.25,30.3,423.0,541.58,410.0
2018,9,24,16,0,795.0,66.0,2.4,29.5,373.0,478.02,362.58
2018,9,24,16,15,755.5,62.0,2.2,28.4,320.5,409.41,308.84
2018,9,24,16,30,716.0,58.0,2.0,27.3,268.0,343.81,255.41
2018,9,24,16,45,654.5,52.5,1.85,26.2,215.5,273.08,196.86
2018,9,24,17,0,593.0,47.0,1.7,25.1,163.0,209.13,142.77
2018,9,24,17,15,490.5,39.0,1.85,23.85,115.5,141.5,88.04
2018,9,24,17,30,388.0,31.0,2.0,22.6,68.0,86.41,44.19
2018,9,24,17,45,224.0,19.0,2.2,21.4,37.5,34.05,0.0
2018,9,24,18,0,60.0,7.0,2.4,20.2,7.0,5.51,0.0
2018,9,24,18,15,30.0,3.5,2.7,19.5,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,1.55,10.7,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,1.5,10.8,7.0,6.32,0.0
2018,9,25,6,15,225.0,18.5,1.6,11.5,37.5,35.22,0.0
2018,9,25,6,30,388.0,30.0,1.7,12.2,68.0,88.05,47.73
2018,9,25,6,45,488.5,38.0,1.8,12.85,115.0,143.18,93.94
2018,9,25,7,0,589.0,46.0,1.9,13.5,162.0,210.64,151.7
2018,9,25,7,15,649.0,51.0,1.75,14.35,213.5,273.63,207.63
2018,9,25,7,30,709.0,56.0,1.6,15.2,265.0,343.16,267.75
2018,9,25,7,45,748.5,60.0,1.4,16.05,317.0,408.41,322.46
2018,9,25,8,0,788.0,64.0,1.2,16.9,369.0,476.7,376.77
2018,9,25,8,15,815.0,67.0,1.15,17.85,418.5,539.59,424.91
2018,9,25,8,30,842.0,70.0,1.1,18.8,468.0,598.88,468.27
2018,9,25,8,45,861.0,73.0,1.1,19.75,514.0,657.1,509.24
2018,9,25,9,0,880.0,76.0,1.1,20.7,560.0,714.69,547.96
2018,9,25,9,15,894.0,78.0,1.1,21.65,600.5,766.45,579.54
2018,9,25,9,30,908.0,80.0,1.1,22.6,641.0,816.49,609.17
2018,9,25,9,45,917.5,82.0,1.15,23.5,675.0,860.8,635.16
2018,9,25,10,0,927.0,84.0,1.2,24.4,709.0,902.51,659.07
2018,9,25,10,15,934.5,85.0,1.3,25.2,736.5,938.5,680.02
2018,9,25,10,30,942.0,86.0,1.4,26.0,764.0,971.34,698.85
2018,9,25,10,45,946.5,87.0,1.5,26.75,784.0,998.01,713.86
2018,9,25,11,0,951.0,88.0,1.6,27.5,804.0,1021.06,726.63
2018,9,25,11,15,954.0,89.0,1.6,28.2,816.5,1038.9,734.86
2018,9,25,11,30,957.0,90.0,1.6,28.9,829.0,1052.85,740.8
2018,9,25,11,45,958.0,89.5,1.65,29.6,832.5,1059.19,742.98
2018,9,25,12,0,959.0,89.0,1.7,30.3,836.0,1061.49,742.91
2018,9,25,12,15,957.0,89.5,1.8,30.65,831.5,1057.87,741.17
2018,9,25,12,30,955.0,90.0,1.9,31.0,827.0,1050.23,737.11
2018,9,25,12,45,951.0,90.5,2.0,31.35,814.5,1036.68,729.49
2018,9,25,13,0,947.0,91.0,2.1,31.7,802.0,1019.27,719.57
2018,9,25,13,15,942.0,90.0,2.2,31.7,781.5,995.53,706.72
2018,9,25,13,30,937.0,89.0,2.3,31.7,761.0,968.21,691.55
2018,9,25,13,45,929.5,87.5,2.4,31.75,733.0,934.68,672.14
2018,9,25,14,0,922.0,86.0,2.5,31.8,705.0,898.02,650.52
2018,9,25,14,15,911.0,85.0,2.65,31.6,670.5,856.11,626.13
2018,9,25,14,30,900.0,84.0,2.8,31.4,636.0,811.74,599.57
2018,9,25,14,45,886.0,81.5,2.9,31.2,595.0,761.28,567.99
2018,9,25,15,0,872.0,79.0,3.0,31.0,554.0,709.15,534.42
2018,9,25,15,15,852.0,76.0,3.0,31.0,508.0,656.43,496.75
2018,9,25,15,30,832.0,73.0,3.0,31.0,462.0,597.13,453.39
2018,9,25,15,45,803.5,70.5,3.25,30.05,412.5,533.5,407.66
2018,9,25,16,0,775.0,68.0,3.5,29.1,363.0,470.89,360.43
2018,9,25,16,15,734.0,63.0,3.55,28.0,310.5,401.61,305.91
2018,9,25,16,30,693.0,58.0,3.6,26.9,258.0,335.61,251.77
2018,9,25,16,45,630.5,52.5,3.65,25.85,206.5,266.2,193.59
2018,9,25,17,0,568.0,47.0,3.7,24.8,155.0,203.2,139.73
2018,9,25,17,15,463.5,39.0,3.75,23.45,109.0,136.66,85.45
2018,9,25,17,30,359.0,31.0,3.8,22.1,63.0,82.88,41.72
2018,9,25,17,45,205.5,19.0,3.85,20.8,34.5,28.91,0.0
2018,9,25,18,0,52.0,7.0,3.9,19.5,6.0,0.0,0.0
2018,9,25,18,15,26.0,3.5,3.8,18.8,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,26,5,45,27.0,3.0,1.7,11.35,3.0,0.0,0.0
2018,9,26,6,0,54.0,6.0,1.8,11.5,6.0,4.72,0.0
2018,9,26,6,15,205.5,18.0,2.0,12.15,35.0,34.1,0.0
2018,9,26,6,30,357.0,30.0,2.2,12.8,64.0,85.34,46.19
2018,9,26,6,45,457.5,39.0,2.4,13.5,110.0,139.79,92.28
2018,9,26,7,0,558.0,48.0,2.6,14.2,156.0,206.65,149.5
2018,9,26,7,15,522.0,63.0,2.45,15.0,188.0,246.4,188.71
2018,9,26,7,30,486.0,78.0,2.3,15.8,220.0,281.15,221.89
2018,9,26,7,45,422.5,105.5,2.15,16.6,245.5,305.19,244.42
2018,9,26,8,0,359.0,133.0,2.0,17.4,271.0,326.19,262.34
2018,9,26,8,15,565.0,110.0,1.9,18.35,359.5,448.19,358.59
2018,9,26,8,30,771.0,87.0,1.8,19.3,448.0,580.98,459.05
2018,9,26,8,45,814.5,84.0,1.7,20.25,499.0,646.6,505.24
2018,9,26,9,0,858.0,81.0,1.6,21.2,550.0,707.37,546.68
2018,9,26,9,15,863.5,86.5,1.5,22.15,587.5,755.55,575.46
2018,9,26,9,30,869.0,92.0,1.4,23.1,625.0,801.37,601.76
2018,9,26,9,45,850.5,104.5,1.3,24.05,650.0,841.53,623.44
2018,9,26,10,0,832.0,117.0,1.2,25.0,675.0,868.92,636.14
2018,9,26,10,15,788.0,140.0,1.15,25.95,685.0,879.58,638.62
2018,9,26,10,30,744.0,163.0,1.1,26.9,695.0,892.48,642.75
2018,9,26,10,45,719.0,179.5,1.05,27.8,705.0,904.38,646.34
2018,9,26,11,0,694.0,196.0,1.0,28.7,715.0,911.82,647.16
2018,9,26,11,15,682.5,205.5,1.05,29.5,722.5,921.26,651.25
2018,9,26,11,30,671.0,215.0,1.1,30.3,730.0,927.17,653.19
2018,9,26,11,45,737.0,186.5,1.1,31.1,755.0,968.48,676.23
2018,9,26,12,0,803.0,158.0,1.1,31.9,780.0,996.08,690.21
2018,9,26,12,15,844.5,139.0,1.15,32.5,789.5,1015.77,700.97
2018,9,26,12,30,886.0,120.0,1.2,33.1,799.0,1016.22,700.39
2018,9,26,12,45,866.0,126.0,1.2,33.65,781.0,1007.49,693.95
2018,9,26,13,0,846.0,132.0,1.2,34.2,763.0,981.27,677.24
2018,9,26,13,15,812.0,140.0,1.2,34.35,732.5,940.75,653.18
2018,9,26,13,30,778.0,148.0,1.2,34.5,702.0,897.82,627.61
2018,9,26,13,45,787.5,136.5,1.2,34.6,679.0,872.64,613.06
2018,9,26,14,0,797.0,125.0,1.2,34.7,656.0,843.64,595.88
2018,9,26,14,15,783.0,121.5,1.25,34.55,621.0,799.73,570.32
2018,9,26,14,30,769.0,118.0,1.3,34.4,586.0,753.95,543.2
2018,9,26,14,45,787.5,106.5,1.35,34.25,558.0,722.73,525.2
2018,9,26,15,0,806.0,95.0,1.4,34.1,530.0,687.26,502.87
2018,9,26,15,15,788.0,91.0,1.4,34.1,486.5,631.52,464.82
2018,9,26,15,30,770.0,87.0,1.4,34.1,443.0,575.23,425.36
2018,9,26,15,45,735.5,83.0,1.65,33.2,392.5,510.95,381.4
2018,9,26,16,0,701.0,79.0,1.9,32.3,342.0,447.06,335.22
2018,9,26,16,15,658.5,73.5,1.95,31.0,292.0,380.38,284.63
2018,9,26,16,30,616.0,68.0,2.0,29.7,242.0,317.32,234.58
2018,9,26,16,45,548.0,60.5,2.1,28.4,192.0,248.12,178.57
2018,9,26,17,0,480.0,53.0,2.2,27.1,142.0,186.42,127.54
2018,9,26,17,15,374.0,42.0,2.65,25.85,98.0,122.08,76.33
2018,9,26,17,30,268.0,31.0,3.1,24.6,54.0,70.8,34.58
2018,9,26,17,45,149.0,18.0,3.6,23.3,29.0,24.4,0.0
2018,9,26,18,0,30.0,5.0,4.1,22.0,4.0,0.0,0.0
2018,9,26,18,15,15.0,2.5,4.1,21.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.1,20.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.1,19.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,27,5,45,20.0,2.5,2.25,11.85,2.5,0.0,0.0
2018,9,27,6,0,40.0,5.0,2.3,11.9,5.0,3.93,0.0
2018,9,27,6,15,149.5,19.0,2.45,12.4,31.0,26.84,0.0
2018,9,27,6,30,259.0,33.0,2.6,12.9,57.0,74.0,40.78
2018,9,27,6,45,382.0,42.0,2.75,13.4,102.5,128.68,86.22
2018,9,27,7,0,505.0,51.0,2.9,13.9,148.0,197.38,144.0
2018,9,27,7,15,569.0,58.5,2.8,14.6,198.0,259.81,199.37
2018,9,27,7,30,633.0,66.0,2.7,15.3,248.0,329.23,259.74
2018,9,27,7,45,663.0,72.5,2.6,16.05,295.5,388.87,311.0
2018,9,27,8,0,693.0,79.0,2.5,16.8,343.0,450.71,361.97
2018,9,27,8,15,728.0,83.5,2.45,17.6,393.0,515.07,412.88
2018,9,27,8,30,763.0,88.0,2.4,18.4,443.0,579.76,462.05
2018,9,27,8,45,790.5,90.0,2.3,19.25,489.5,639.78,505.56
2018,9,27,9,0,818.0,92.0,2.2,20.1,536.0,700.05,547.52
2018,9,27,9,15,832.0,95.0,2.2,20.95,575.0,751.11,580.85
2018,9,27,9,30,846.0,98.0,2.2,21.8,614.0,800.59,611.79
2018,9,27,9,45,805.0,118.0,2.15,22.6,631.0,820.61,621.58
2018,9,27,10,0,764.0,138.0,2.1,23.4,648.0,840.07,631.16
2018,9,27,10,15,698.0,170.0,2.15,24.1,650.0,839.53,628.31
2018,9,27,10,30,632.0,202.0,2.2,24.8,652.0,830.77,619.65
2018,9,27,10,45,666.5,196.0,2.25,25.45,682.0,873.63,647.2
2018,9,27,11,0,701.0,190.0,2.3,26.1,712.0,914.6,672.12
2018,9,27,11,15,646.5,217.0,2.35,26.55,704.0,899.27,660.15
2018,9,27,11,30,592.0,244.0,2.4,27.0,696.0,871.87,639.93
2018,9,27,11,45,578.0,252.0,2.45,27.45,695.0,870.27,637.81
2018,9,27,12,0,564.0,260.0,2.5,27.9,694.0,865.73,633.6
2018,9,27,12,15,652.0,220.5,2.55,28.1,719.5,919.55,671.16
2018,9,27,12,30,740.0,181.0,2.6,28.3,745.0,961.63,698.37
2018,9,27,12,45,817.5,142.5,2.65,28.5,756.5,979.33,709.7
2018,9,27,13,0,895.0,104.0,2.7,28.7,768.0,986.67,714.69
2018,9,27,13,15,886.5,104.0,2.8,28.6,746.5,961.51,700.13
2018,9,27,13,30,878.0,104.0,2.9,28.5,725.0,933.12,683.65
2018,9,27,13,45,841.0,111.5,3.0,28.4,688.0,895.36,660.79
2018,9,27,14,0,804.0,119.0,3.1,28.3,651.0,844.63,628.9
2018,9,27,14,15,755.0,126.0,3.25,27.95,605.0,787.06,592.65
2018,9,27,14,30,706.0,133.0,3.4,27.6,559.0,725.52,552.5
2018,9,27,14,45,736.5,114.5,3.55,27.2,532.5,697.38,535.27
2018,9,27,15,0,767.0,96.0,3.7,26.8,506.0,661.79,511.78
2018,9,27,15,15,674.5,108.0,3.7,26.8,446.0,578.1,449.26
2018,9,27,15,30,582.0,120.0,3.7,26.8,386.0,497.63,388.07
2018,9,27,15,45,584.5,105.0,4.1,25.35,346.5,450.72,354.31
2018,9,27,16,0,587.0,90.0,4.5,23.9,307.0,402.18,317.23
2018,9,27,16,15,606.5,76.0,4.65,22.8,271.5,360.65,282.73
2018,9,27,16,30,626.0,62.0,4.8,21.7,236.0,315.78,243.35
2018,9,27,16,45,546.5,56.0,4.95,20.6,185.0,243.87,182.18
2018,9,27,17,0,467.0,50.0,5.1,19.5,134.0,180.79,127.88
2018,9,27,17,15,371.0,39.5,5.1,18.55,92.5,119.7,76.74
2018,9,27,17,30,275.0,29.0,5.1,17.6,51.0,69.78,32.79
2018,9,27,17,45,147.0,15.5,5.1,16.65,26.5,22.42,0.0
2018,9,27,18,0,19.0,2.0,5.1,15.7,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,4.95,15.4,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,2.65,12.15,1.5,0.0,0.0
2018,9,28,6,0,15.0,3.0,2.7,12.2,3.0,0.0,0.0
2018,9,28,6,15,58.5,15.5,2.9,12.6,20.0,17.05,0.0
2018,9,28,6,30,102.0,28.0,3.1,13.0,37.0,43.6,23.32
2018,9,28,6,45,110.0,37.5,3.3,13.35,53.0,60.88,40.89
2018,9,28,7,0,118.0,47.0,3.5,13.7,69.0,79.37,58.08
2018,9,28,7,15,59.0,53.5,3.55,14.05,64.5,68.18,51.44
2018,9,28,7,30,0.0,60.0,3.6,14.4,60.0,46.04,33.85
2018,9,28,7,45,0.0,59.5,3.6,14.8,59.5,45.58,33.4
2018,9,28,8,0,0.0,59.0,3.6,15.2,59.0,45.19,32.95
2018,9,28,8,15,5.0,97.0,3.6,15.65,99.5,78.51,60.97
2018,9,28,8,30,10.0,135.0,3.6,16.1,140.0,113.96,90.32
2018,9,28,8,45,48.0,179.5,3.55,16.55,205.0,189.69,152.93
2018,9,28,9,0,86.0,224.0,3.5,17.0,270.0,262.67,211.9
2018,9,28,9,15,132.0,249.5,3.55,17.6,326.5,342.44,275.05
2018,9,28,9,30,178.0,275.0,3.6,18.2,383.0,411.19,328.28
2018,9,28,9,45,301.5,259.5,3.65,18.75,454.5,524.04,416.15
2018,9,28,10,0,425.0,244.0,3.7,19.3,526.0,646.94,508.52
2018,9,28,10,15,658.0,170.0,3.8,19.75,626.5,805.78,627.0
2018,9,28,10,30,891.0,96.0,3.9,20.2,727.0,942.57,720.64
2018,9,28,10,45,897.0,96.5,4.0,20.65,746.5,968.75,736.13
2018,9,28,11,0,903.0,97.0,4.1,21.1,766.0,991.56,750.18
2018,9,28,11,15,906.0,98.0,4.2,21.3,777.5,1008.46,761.0
2018,9,28,11,30,909.0,99.0,4.3,21.5,789.0,1021.66,769.48
2018,9,28,11,45,910.0,99.0,4.4,21.7,792.5,1028.0,773.46
2018,9,28,12,0,911.0,99.0,4.5,21.9,796.0,1030.51,775.14
2018,9,28,12,15,908.5,99.5,4.6,21.95,791.5,1026.22,773.1
2018,9,28,12,30,906.0,100.0,4.7,22.0,787.0,1018.13,768.64
2018,9,28,12,45,901.5,100.0,4.75,22.0,774.0,1003.77,759.75
2018,9,28,13,0,897.0,100.0,4.8,22.0,761.0,985.78,748.5
2018,9,28,13,15,891.0,99.5,4.85,21.85,741.0,962.32,733.97
2018,9,28,13,30,885.0,99.0,4.9,21.7,721.0,935.53,717.13
2018,9,28,13,45,877.0,97.5,4.95,21.6,693.5,902.68,695.84
2018,9,28,14,0,869.0,96.0,5.0,21.5,666.0,866.95,672.38
2018,9,28,14,15,858.0,93.5,5.1,21.15,632.0,824.96,645.11
2018,9,28,14,30,847.0,91.0,5.2,20.8,598.0,788.82,621.74
2018,9,28,14,45,831.5,88.5,5.25,20.5,558.0,738.34,586.98
2018,9,28,15,0,816.0,86.0,5.3,20.2,518.0,686.47,549.94
2018,9,28,15,15,793.5,83.0,5.3,20.2,473.0,628.36,505.25
2018,9,28,15,30,771.0,80.0,5.3,20.2,428.0,570.13,459.34
2018,9,28,15,45,743.0,75.5,5.3,19.15,380.0,507.52,410.38
2018,9,28,16,0,715.0,71.0,5.3,18.1,332.0,446.09,360.46
2018,9,28,16,15,674.5,65.5,5.2,17.45,282.5,380.51,304.74
2018,9,28,16,30,634.0,60.0,5.1,16.8,233.0,317.43,249.41
2018,9,28,16,45,569.0,53.0,5.05,16.2,183.5,248.72,188.7
2018,9,28,17,0,504.0,46.0,5.0,15.6,134.0,187.18,133.68
2018,9,28,17,15,394.5,37.0,4.75,15.05,91.5,122.53,78.81
2018,9,28,17,30,285.0,28.0,4.5,14.5,49.0,69.95,30.27
2018,9,28,17,45,152.5,15.5,4.3,13.95,25.5,22.94,0.0
2018,9,28,18,0,20.0,3.0,4.1,13.4,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,3.9,13.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
