Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,5,45,22.5,3.0,1.4,11.25,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,11.4,5.0,0.0,0.0
2018,9,29,6,15,140.5,17.0,1.7,12.25,26.5,25.53,0.0
2018,9,29,6,30,236.0,28.0,2.0,13.1,48.0,69.75,36.87
2018,9,29,6,45,187.0,45.0,2.3,13.9,68.0,90.74,62.39
2018,9,29,7,0,138.0,62.0,2.6,14.7,88.0,100.76,75.08
2018,9,29,7,15,223.0,66.0,2.6,15.3,122.5,150.04,116.45
2018,9,29,7,30,308.0,70.0,2.6,15.9,157.0,202.88,161.38
2018,9,29,7,45,185.0,94.0,2.6,16.45,149.0,179.95,144.97
2018,9,29,8,0,62.0,118.0,2.6,17.0,141.0,132.92,106.33
2018,9,29,8,15,118.0,151.0,2.5,17.5,202.5,209.97,169.97
2018,9,29,8,30,174.0,184.0,2.4,18.0,264.0,283.97,229.55
2018,9,29,8,45,257.5,196.0,2.25,18.55,327.5,374.82,301.16
2018,9,29,9,0,341.0,208.0,2.1,19.1,391.0,460.2,366.43
2018,9,29,9,15,413.0,199.0,2.1,19.5,436.5,539.65,425.88
2018,9,29,9,30,485.0,190.0,2.1,19.9,482.0,607.6,475.74
2018,9,29,9,45,595.5,171.5,2.1,20.35,550.0,710.6,549.93
2018,9,29,10,0,706.0,153.0,2.1,20.8,618.0,810.45,618.47
2018,9,29,10,15,698.0,165.0,2.2,21.15,640.5,838.82,636.04
2018,9,29,10,30,690.0,177.0,2.3,21.5,663.0,863.83,651.97
2018,9,29,10,45,728.0,166.5,2.45,21.9,691.5,905.78,679.67
2018,9,29,11,0,766.0,156.0,2.6,22.3,720.0,945.52,705.56
2018,9,29,11,15,693.5,188.0,2.65,22.5,704.5,920.25,687.64
2018,9,29,11,30,621.0,220.0,2.7,22.7,689.0,887.98,665.09
2018,9,29,11,45,474.0,276.5,2.8,22.95,635.5,794.98,598.1
2018,9,29,12,0,327.0,333.0,2.9,23.2,582.0,684.84,518.08
2018,9,29,12,15,294.0,336.5,3.0,23.25,559.5,654.62,496.92
2018,9,29,12,30,261.0,340.0,3.1,23.3,537.0,623.22,474.2
2018,9,29,12,45,419.0,281.0,3.2,23.35,590.5,734.78,558.52
2018,9,29,13,0,577.0,222.0,3.3,23.4,644.0,826.97,626.87
2018,9,29,13,15,696.0,172.5,3.4,23.4,668.0,877.61,663.8
2018,9,29,13,30,815.0,123.0,3.5,23.4,692.0,910.16,687.17
2018,9,29,13,45,743.5,142.5,3.6,23.4,646.0,849.85,646.81
2018,9,29,14,0,672.0,162.0,3.7,23.4,600.0,783.99,602.49
2018,9,29,14,15,762.5,124.5,3.8,23.25,596.5,793.92,611.95
2018,9,29,14,30,853.0,87.0,3.9,23.1,593.0,782.09,605.56
2018,9,29,14,45,837.5,84.5,3.95,22.9,553.0,739.32,576.9
2018,9,29,15,0,822.0,82.0,4.0,22.7,513.0,687.18,540.63
2018,9,29,15,15,800.0,79.0,4.0,22.7,468.0,629.11,497.15
2018,9,29,15,30,778.0,76.0,4.0,22.7,423.0,570.88,452.37
2018,9,29,15,45,627.5,90.5,4.1,22.05,350.0,461.4,367.51
2018,9,29,16,0,477.0,105.0,4.2,21.4,277.0,357.06,284.72
2018,9,29,16,15,513.0,85.0,4.1,20.85,244.5,329.27,260.33
2018,9,29,16,30,549.0,65.0,4.0,20.3,212.0,290.53,225.11
2018,9,29,16,45,491.5,56.0,3.9,19.75,166.5,227.21,170.07
2018,9,29,17,0,434.0,47.0,3.8,19.2,121.0,170.34,120.07
2018,9,29,17,15,320.0,36.5,3.6,18.55,80.5,107.73,68.38
2018,9,29,17,30,206.0,26.0,3.4,17.9,40.0,56.34,20.52
2018,9,29,17,45,111.5,14.5,3.15,17.3,21.0,19.36,0.0
2018,9,29,18,0,17.0,3.0,2.9,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.7,16.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.65,13.8,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.6,13.9,4.0,0.0,0.0
2018,9,30,6,15,144.0,18.5,0.7,14.3,28.5,27.51,0.0
2018,9,30,6,30,260.0,32.0,0.8,14.7,53.0,77.13,39.92
2018,9,30,6,45,364.0,42.5,0.85,15.15,95.5,129.91,86.98
2018,9,30,7,0,468.0,53.0,0.9,15.6,138.0,194.83,141.66
2018,9,30,7,15,537.0,60.0,0.85,16.0,187.0,256.98,195.58
2018,9,30,7,30,606.0,67.0,0.8,16.4,236.0,326.62,254.58
2018,9,30,7,45,652.5,72.0,0.8,16.85,286.0,390.98,308.09
2018,9,30,8,0,699.0,77.0,0.8,17.3,336.0,459.33,362.69
2018,9,30,8,15,732.0,80.5,0.7,17.9,384.0,520.4,408.8
2018,9,30,8,30,765.0,84.0,0.6,18.5,432.0,584.59,454.9
2018,9,30,8,45,789.5,86.5,0.5,19.15,477.0,643.2,494.67
2018,9,30,9,0,814.0,89.0,0.4,19.8,522.0,701.8,532.54
2018,9,30,9,15,832.0,90.5,0.35,20.35,561.5,753.96,563.93
2018,9,30,9,30,850.0,92.0,0.3,20.9,601.0,804.84,593.49
2018,9,30,9,45,842.5,100.5,0.2,21.45,628.5,840.58,611.67
2018,9,30,10,0,835.0,109.0,0.1,22.0,656.0,872.67,627.57
2018,9,30,10,15,857.5,105.5,0.3,22.4,687.0,914.94,655.1
2018,9,30,10,30,880.0,102.0,0.5,22.8,718.0,943.43,674.48
2018,9,30,10,45,844.0,119.5,0.7,23.2,723.5,960.45,687.07
2018,9,30,11,0,808.0,137.0,0.9,23.6,729.0,960.27,689.02
2018,9,30,11,15,745.0,165.0,1.05,23.9,717.0,948.4,683.0
2018,9,30,11,30,682.0,193.0,1.2,24.2,705.0,923.49,668.67
2018,9,30,11,45,727.0,175.5,1.35,24.5,723.5,954.37,690.01
2018,9,30,12,0,772.0,158.0,1.5,24.8,742.0,972.23,702.34
2018,9,30,12,15,842.0,128.0,1.6,24.95,761.5,1008.53,726.27
2018,9,30,12,30,912.0,98.0,1.7,25.1,781.0,1025.14,737.58
2018,9,30,12,45,901.0,100.0,1.8,25.25,765.5,1006.37,726.88
2018,9,30,13,0,890.0,102.0,1.9,25.4,750.0,984.13,714.33
2018,9,30,13,15,656.5,183.5,2.0,25.25,654.0,852.95,630.9
2018,9,30,13,30,423.0,265.0,2.1,25.1,558.0,694.15,520.74
2018,9,30,13,45,315.5,280.5,2.2,24.95,494.0,580.5,441.17
2018,9,30,14,0,208.0,296.0,2.3,24.8,430.0,473.26,362.84
2018,9,30,14,15,171.0,275.0,2.4,24.5,381.5,412.99,319.23
2018,9,30,14,30,134.0,254.0,2.5,24.2,333.0,355.03,276.1
2018,9,30,14,45,240.0,212.5,2.6,23.85,342.0,402.14,315.61
2018,9,30,15,0,346.0,171.0,2.7,23.5,351.0,439.12,346.32
2018,9,30,15,15,250.5,173.5,2.7,23.5,297.5,344.56,272.57
2018,9,30,15,30,155.0,176.0,2.7,23.5,244.0,262.96,207.96
2018,9,30,15,45,129.0,159.5,2.95,22.75,212.0,223.93,177.6
2018,9,30,16,0,103.0,143.0,3.2,22.0,180.0,187.64,148.68
2018,9,30,16,15,80.5,121.5,3.3,21.5,147.5,142.55,111.95
2018,9,30,16,30,58.0,100.0,3.4,21.0,115.0,109.64,84.73
2018,9,30,16,45,36.5,78.5,3.45,20.55,87.0,79.85,59.88
2018,9,30,17,0,15.0,57.0,3.5,20.1,59.0,52.8,37.39
2018,9,30,17,15,7.5,37.0,3.35,19.55,38.0,30.92,18.79
2018,9,30,17,30,0.0,17.0,3.2,19.0,17.0,12.97,0.44
2018,9,30,17,45,0.0,8.5,3.05,18.5,8.5,6.69,0.0
2018,9,30,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.9,13.7,9.5,7.47,0.0
2018,10,1,6,30,0.0,18.0,1.0,14.1,18.0,13.72,3.95
2018,10,1,6,45,0.0,31.0,1.1,14.5,31.0,23.7,14.01
2018,10,1,7,0,0.0,44.0,1.2,14.9,44.0,33.97,23.12
2018,10,1,7,15,0.0,60.5,1.15,15.4,60.5,47.3,34.67
2018,10,1,7,30,0.0,77.0,1.1,15.9,77.0,60.72,46.1
2018,10,1,7,45,1.0,83.0,1.1,16.4,83.5,65.54,50.06
2018,10,1,8,0,2.0,89.0,1.1,16.9,90.0,70.62,54.15
2018,10,1,8,15,6.5,113.0,1.05,17.7,116.0,93.39,72.82
2018,10,1,8,30,11.0,137.0,1.0,18.5,142.0,116.93,91.74
2018,10,1,8,45,7.5,145.5,0.9,19.25,149.0,121.92,95.11
2018,10,1,9,0,4.0,154.0,0.8,20.0,156.0,126.65,98.23
2018,10,1,9,15,8.0,174.0,0.75,20.55,178.5,147.1,114.15
2018,10,1,9,30,12.0,194.0,0.7,21.1,201.0,168.05,130.17
2018,10,1,9,45,34.0,231.5,0.65,21.65,253.0,237.09,183.68
2018,10,1,10,0,56.0,269.0,0.6,22.2,305.0,295.43,227.23
2018,10,1,10,15,87.5,295.5,0.6,22.65,355.0,352.84,269.62
2018,10,1,10,30,119.0,322.0,0.6,23.1,405.0,433.54,327.55
2018,10,1,10,45,196.0,318.5,0.6,23.6,459.5,506.26,379.78
2018,10,1,11,0,273.0,315.0,0.6,24.1,514.0,604.28,447.53
2018,10,1,11,15,398.0,285.5,0.65,24.4,580.5,723.32,529.06
2018,10,1,11,30,523.0,256.0,0.7,24.7,647.0,822.7,595.2
2018,10,1,11,45,555.0,234.0,0.8,25.05,650.5,835.08,603.61
2018,10,1,12,0,587.0,212.0,0.9,25.4,654.0,854.43,617.46
2018,10,1,12,15,528.0,245.0,1.05,25.55,640.5,818.75,594.51
2018,10,1,12,30,469.0,278.0,1.2,25.7,627.0,789.74,575.83
2018,10,1,12,45,319.5,302.5,1.35,25.9,538.5,639.74,473.68
2018,10,1,13,0,170.0,327.0,1.5,26.1,450.0,492.87,369.31
2018,10,1,13,15,181.0,324.5,1.65,26.1,452.0,497.01,374.51
2018,10,1,13,30,192.0,322.0,1.8,26.1,454.0,499.94,377.8
2018,10,1,13,45,275.0,286.5,1.95,26.1,467.5,551.67,418.09
2018,10,1,14,0,358.0,251.0,2.1,26.1,481.0,576.31,438.78
2018,10,1,14,15,480.0,205.5,2.15,25.85,496.0,636.49,485.15
2018,10,1,14,30,602.0,160.0,2.2,25.6,511.0,674.62,515.27
2018,10,1,14,45,543.0,161.5,2.25,25.3,461.5,595.87,459.29
2018,10,1,15,0,484.0,163.0,2.3,25.0,412.0,529.28,411.29
2018,10,1,15,15,469.5,149.5,2.3,25.0,373.0,480.65,375.51
2018,10,1,15,30,455.0,136.0,2.3,25.0,334.0,432.23,338.86
2018,10,1,15,45,525.0,108.5,2.15,24.1,311.5,423.67,332.76
2018,10,1,16,0,595.0,81.0,2.0,23.2,289.0,399.76,313.3
2018,10,1,16,15,480.0,80.5,1.95,22.65,231.5,311.48,242.75
2018,10,1,16,30,365.0,80.0,1.9,22.1,174.0,231.03,177.55
2018,10,1,16,45,331.5,65.0,1.85,21.5,135.5,181.39,135.04
2018,10,1,17,0,298.0,50.0,1.8,20.9,97.0,135.68,95.15
2018,10,1,17,15,211.0,36.0,1.8,20.4,63.0,84.55,52.87
2018,10,1,17,30,124.0,22.0,1.8,19.9,29.0,41.21,5.41
2018,10,1,17,45,62.0,11.0,1.8,19.4,14.5,13.19,0.0
2018,10,1,18,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.35,15.25,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.4,15.2,1.0,0.0,0.0
2018,10,2,6,15,49.0,14.0,1.6,15.4,17.5,15.76,0.0
2018,10,2,6,30,88.0,27.0,1.8,15.6,34.0,42.38,19.52
2018,10,2,6,45,138.0,44.0,1.95,15.85,64.0,76.99,52.33
2018,10,2,7,0,188.0,61.0,2.1,16.1,94.0,116.84,86.53
2018,10,2,7,15,232.5,77.0,2.0,16.6,131.0,159.98,123.92
2018,10,2,7,30,277.0,93.0,1.9,17.1,168.0,208.45,165.48
2018,10,2,7,45,276.0,115.0,1.8,17.65,202.5,246.93,198.34
2018,10,2,8,0,275.0,137.0,1.7,18.2,237.0,285.02,229.61
2018,10,2,8,15,218.5,131.5,1.7,19.0,218.0,262.25,211.32
2018,10,2,8,30,162.0,126.0,1.7,19.8,199.0,232.99,187.27
2018,10,2,8,45,204.0,144.0,1.7,20.65,245.0,288.82,231.52
2018,10,2,9,0,246.0,162.0,1.7,21.5,291.0,348.29,277.15
2018,10,2,9,15,274.5,205.0,1.65,22.1,359.0,426.79,335.34
2018,10,2,9,30,303.0,248.0,1.6,22.7,427.0,507.1,392.76
2018,10,2,9,45,449.5,214.0,1.6,23.3,496.5,627.89,480.7
2018,10,2,10,0,596.0,180.0,1.6,23.9,566.0,747.78,564.34
2018,10,2,10,15,612.0,179.5,1.55,24.35,590.0,781.84,584.59
2018,10,2,10,30,628.0,179.0,1.5,24.8,614.0,814.07,603.87
2018,10,2,10,45,683.0,166.0,1.45,25.25,650.5,868.35,637.08
2018,10,2,11,0,738.0,153.0,1.4,25.7,687.0,921.01,668.24
2018,10,2,11,15,823.0,119.5,1.3,26.05,723.5,971.75,696.98
2018,10,2,11,30,908.0,86.0,1.2,26.4,760.0,1013.72,719.52
2018,10,2,11,45,824.0,126.0,1.15,26.7,739.5,992.98,704.22
2018,10,2,12,0,740.0,166.0,1.1,27.0,719.0,961.59,683.26
2018,10,2,12,15,556.5,224.5,0.9,27.2,639.0,826.96,593.68
2018,10,2,12,30,373.0,283.0,0.7,27.4,559.0,677.39,490.8
2018,10,2,12,45,290.5,247.5,0.55,27.55,460.0,553.41,406.54
2018,10,2,13,0,208.0,212.0,0.4,27.7,361.0,430.37,319.99
2018,10,2,13,15,270.0,245.5,0.5,27.75,433.5,520.34,385.67
2018,10,2,13,30,332.0,279.0,0.6,27.8,506.0,606.15,445.11
2018,10,2,13,45,329.0,269.0,0.7,27.85,486.5,582.67,429.67
2018,10,2,14,0,326.0,259.0,0.8,27.9,467.0,558.11,414.39
2018,10,2,14,15,303.0,245.0,1.0,27.75,430.0,511.73,384.17
2018,10,2,14,30,280.0,231.0,1.2,27.6,393.0,466.04,353.49
2018,10,2,14,45,255.0,220.0,1.45,27.5,359.5,423.0,323.68
2018,10,2,15,0,230.0,209.0,1.7,27.4,326.0,381.41,293.94
2018,10,2,15,15,260.0,187.5,1.7,27.4,308.5,366.92,284.08
2018,10,2,15,30,290.0,166.0,1.7,27.4,291.0,348.98,270.96
2018,10,2,15,45,386.5,132.0,2.15,26.65,277.5,364.39,284.41
2018,10,2,16,0,483.0,98.0,2.6,25.9,264.0,355.02,277.3
2018,10,2,16,15,513.0,79.5,2.8,25.3,231.0,325.68,252.25
2018,10,2,16,30,543.0,61.0,3.0,24.7,198.0,285.96,217.2
2018,10,2,16,45,473.0,53.0,3.15,24.05,152.5,219.86,161.3
2018,10,2,17,0,403.0,45.0,3.3,23.4,107.0,161.66,111.53
2018,10,2,17,15,284.0,33.5,3.45,22.7,69.0,98.98,60.17
2018,10,2,17,30,165.0,22.0,3.6,22.0,31.0,46.66,0.0
2018,10,2,17,45,82.5,11.0,3.7,21.25,15.5,14.78,0.0
2018,10,2,18,0,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.7,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.6,18.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,3,5,45,8.5,1.0,0.65,16.15,0.5,0.0,0.0
2018,10,3,6,0,17.0,2.0,0.6,16.2,1.0,0.0,0.0
2018,10,3,6,15,51.5,13.0,0.75,16.4,15.5,15.39,0.0
2018,10,3,6,30,86.0,24.0,0.9,16.6,30.0,39.28,16.26
2018,10,3,6,45,146.0,39.5,1.0,16.85,60.5,74.93,50.07
2018,10,3,7,0,206.0,55.0,1.1,17.1,91.0,123.67,91.18
2018,10,3,7,15,288.5,68.0,1.1,17.4,136.0,179.78,138.38
2018,10,3,7,30,371.0,81.0,1.1,17.7,181.0,245.73,193.67
2018,10,3,7,45,404.0,94.0,1.05,17.95,223.0,297.83,237.39
2018,10,3,8,0,437.0,107.0,1.0,18.2,265.0,353.11,282.29
2018,10,3,8,15,610.5,86.0,1.05,18.6,339.5,465.07,370.1
2018,10,3,8,30,784.0,65.0,1.1,19.0,414.0,583.04,459.4
2018,10,3,8,45,764.0,78.0,1.15,19.4,446.5,623.96,488.26
2018,10,3,9,0,744.0,91.0,1.2,19.8,479.0,660.52,513.71
2018,10,3,9,15,790.0,86.0,1.25,20.35,526.0,723.92,556.42
2018,10,3,9,30,836.0,81.0,1.3,20.9,573.0,779.93,592.53
2018,10,3,9,45,780.5,107.0,1.4,21.4,586.5,802.26,605.88
2018,10,3,10,0,725.0,133.0,1.5,21.9,600.0,814.1,612.47
2018,10,3,10,15,656.5,164.0,1.55,22.4,600.0,808.36,606.83
2018,10,3,10,30,588.0,195.0,1.6,22.9,600.0,794.42,595.22
2018,10,3,10,45,652.0,179.5,1.7,23.4,639.5,854.75,635.87
2018,10,3,11,0,716.0,164.0,1.8,23.9,679.0,913.58,673.42
2018,10,3,11,15,599.5,213.0,1.95,24.1,649.0,859.58,637.0
2018,10,3,11,30,483.0,262.0,2.1,24.3,619.0,792.07,589.77
2018,10,3,11,45,599.5,214.5,2.2,24.45,659.0,871.47,647.15
2018,10,3,12,0,716.0,167.0,2.3,24.6,699.0,940.17,693.04
2018,10,3,12,15,719.5,162.0,2.45,24.6,693.5,935.81,690.99
2018,10,3,12,30,723.0,157.0,2.6,24.6,688.0,928.1,687.49
2018,10,3,12,45,741.5,145.5,2.75,24.6,682.0,916.57,681.49
2018,10,3,13,0,760.0,134.0,2.9,24.6,676.0,910.33,679.09
2018,10,3,13,15,549.5,186.5,3.0,24.3,572.5,758.11,575.75
2018,10,3,13,30,339.0,239.0,3.1,24.0,469.0,570.99,440.31
2018,10,3,13,45,582.5,167.5,3.2,23.7,543.5,736.62,567.24
2018,10,3,14,0,826.0,96.0,3.3,23.4,618.0,845.05,645.14
2018,10,3,14,15,654.5,140.5,3.4,23.15,540.0,725.79,562.18
2018,10,3,14,30,483.0,185.0,3.5,22.9,462.0,599.13,468.97
2018,10,3,14,45,321.5,201.0,3.55,22.65,380.0,453.97,359.09
2018,10,3,15,0,160.0,217.0,3.6,22.4,298.0,325.95,258.52
2018,10,3,15,15,179.5,193.0,3.6,22.4,276.0,306.43,244.33
2018,10,3,15,30,199.0,169.0,3.6,22.4,254.0,284.8,227.68
2018,10,3,15,45,146.5,137.0,3.55,21.9,195.5,212.68,169.86
2018,10,3,16,0,94.0,105.0,3.5,21.4,137.0,146.39,115.83
2018,10,3,16,15,74.5,90.0,3.3,21.0,113.0,117.88,92.12
2018,10,3,16,30,55.0,75.0,3.1,20.6,89.0,85.1,64.63
2018,10,3,16,45,37.5,58.5,2.95,20.25,67.0,61.66,44.78
2018,10,3,17,0,20.0,42.0,2.8,19.9,45.0,40.42,26.9
2018,10,3,17,15,37.5,28.0,2.6,19.4,31.0,34.03,19.36
2018,10,3,17,30,55.0,14.0,2.4,18.9,17.0,21.45,0.0
2018,10,3,17,45,27.5,7.0,2.2,18.35,8.5,7.58,0.0
2018,10,3,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.7,14.4,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.8,14.5,2.0,0.0,0.0
2018,10,4,6,15,34.0,4.0,2.05,14.8,5.5,6.67,0.0
2018,10,4,6,30,51.0,5.0,2.3,15.1,9.0,16.54,2.55
2018,10,4,6,45,36.0,8.5,2.6,15.4,12.5,19.79,9.29
2018,10,4,7,0,21.0,12.0,2.9,15.7,16.0,16.72,7.87
2018,10,4,7,15,31.5,22.0,3.0,15.95,29.5,30.81,20.03
2018,10,4,7,30,42.0,32.0,3.1,16.2,43.0,46.26,33.51
2018,10,4,7,45,23.0,60.0,3.15,16.5,66.0,59.79,45.27
2018,10,4,8,0,4.0,88.0,3.2,16.8,89.0,71.08,54.63
2018,10,4,8,15,22.5,124.5,3.3,17.15,134.0,121.01,96.39
2018,10,4,8,30,41.0,161.0,3.4,17.5,179.0,169.02,135.88
2018,10,4,8,45,31.0,169.0,3.45,17.85,183.5,171.08,136.84
2018,10,4,9,0,21.0,177.0,3.5,18.2,188.0,160.46,127.45
2018,10,4,9,15,32.5,205.0,3.55,18.45,223.5,209.54,166.98
2018,10,4,9,30,44.0,233.0,3.6,18.7,259.0,248.12,197.47
2018,10,4,9,45,42.0,244.0,3.7,19.0,270.0,258.65,205.08
2018,10,4,10,0,40.0,255.0,3.8,19.3,281.0,269.07,212.63
2018,10,4,10,15,36.5,260.0,3.85,19.5,284.5,271.74,214.12
2018,10,4,10,30,33.0,265.0,3.9,19.7,288.0,274.22,215.49
2018,10,4,10,45,67.5,298.0,4.0,19.9,346.0,342.37,269.26
2018,10,4,11,0,102.0,331.0,4.1,20.1,404.0,412.42,323.41
2018,10,4,11,15,121.0,334.0,4.2,20.25,422.0,459.11,358.74
2018,10,4,11,30,140.0,337.0,4.3,20.4,440.0,482.7,376.76
2018,10,4,11,45,245.5,324.0,4.35,20.55,505.0,599.83,466.84
2018,10,4,12,0,351.0,311.0,4.4,20.7,570.0,692.36,536.83
2018,10,4,12,15,575.0,222.0,4.45,20.7,643.0,854.13,658.54
2018,10,4,12,30,799.0,133.0,4.5,20.7,716.0,971.03,741.04
2018,10,4,12,45,829.5,117.5,4.55,20.7,713.5,974.44,743.41
2018,10,4,13,0,860.0,102.0,4.6,20.7,711.0,960.43,734.7
2018,10,4,13,15,719.5,152.5,4.6,20.55,652.0,884.76,682.92
2018,10,4,13,30,579.0,203.0,4.6,20.4,593.0,779.28,608.05
2018,10,4,13,45,601.0,184.5,4.6,20.25,574.5,771.2,604.3
2018,10,4,14,0,623.0,166.0,4.6,20.1,556.0,750.78,591.17
2018,10,4,14,15,720.5,126.5,4.55,19.9,554.0,766.52,604.6
2018,10,4,14,30,818.0,87.0,4.5,19.7,552.0,767.11,606.5
2018,10,4,14,45,805.0,83.5,4.5,19.5,513.5,718.25,572.27
2018,10,4,15,0,792.0,80.0,4.5,19.3,475.0,667.93,536.35
2018,10,4,15,15,767.5,77.5,4.5,19.3,431.0,609.94,491.81
2018,10,4,15,30,743.0,75.0,4.5,19.3,387.0,552.11,446.23
2018,10,4,15,45,714.0,70.0,4.35,18.75,340.5,489.65,396.19
2018,10,4,16,0,685.0,65.0,4.2,18.2,294.0,428.6,345.65
2018,10,4,16,15,643.0,59.0,4.05,17.7,246.0,363.63,290.35
2018,10,4,16,30,601.0,53.0,3.9,17.2,198.0,301.24,235.48
2018,10,4,16,45,521.0,47.0,3.8,16.75,151.0,230.58,173.47
2018,10,4,17,0,441.0,41.0,3.7,16.3,104.0,168.87,118.84
2018,10,4,17,15,308.5,30.0,3.55,15.75,65.5,101.6,60.92
2018,10,4,17,30,176.0,19.0,3.4,15.2,27.0,45.89,0.0
2018,10,4,17,45,88.0,9.5,3.25,14.65,13.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,9.85,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,9.9,2.0,0.0,0.0
2018,10,5,6,15,116.0,14.0,1.2,10.65,20.5,23.44,0.0
2018,10,5,6,30,211.0,25.0,1.3,11.4,39.0,66.7,24.52
2018,10,5,6,45,372.5,32.5,1.45,12.15,84.0,130.52,87.75
2018,10,5,7,0,534.0,40.0,1.6,12.9,129.0,211.04,155.44
2018,10,5,7,15,603.0,46.0,1.55,13.3,178.5,275.48,213.18
2018,10,5,7,30,672.0,52.0,1.5,13.7,228.0,348.52,276.87
2018,10,5,7,45,694.5,58.5,1.45,14.1,273.5,406.99,327.4
2018,10,5,8,0,717.0,65.0,1.4,14.5,319.0,466.66,376.69
2018,10,5,8,15,740.0,70.5,1.35,15.0,364.5,526.44,423.77
2018,10,5,8,30,763.0,76.0,1.3,15.5,410.0,586.84,469.25
2018,10,5,8,45,782.5,80.0,1.3,16.05,453.0,643.45,510.45
2018,10,5,9,0,802.0,84.0,1.3,16.6,496.0,699.63,549.4
2018,10,5,9,15,746.0,108.0,1.3,17.3,514.0,722.06,561.93
2018,10,5,9,30,690.0,132.0,1.3,18.0,532.0,734.55,567.7
2018,10,5,9,45,727.5,128.5,1.3,18.75,571.5,789.75,603.1
2018,10,5,10,0,765.0,125.0,1.3,19.5,611.0,838.96,633.14
2018,10,5,10,15,836.0,103.5,1.3,20.15,655.0,903.96,673.31
2018,10,5,10,30,907.0,82.0,1.3,20.8,699.0,956.7,704.33
2018,10,5,10,45,911.5,83.5,1.25,21.5,717.5,982.43,716.66
2018,10,5,11,0,916.0,85.0,1.2,22.2,736.0,1004.66,726.97
2018,10,5,11,15,903.5,91.5,1.25,22.55,742.0,1012.12,730.77
2018,10,5,11,30,891.0,98.0,1.3,22.9,748.0,1015.46,732.31
2018,10,5,11,45,732.5,155.0,1.3,23.25,690.5,945.66,686.81
2018,10,5,12,0,574.0,212.0,1.3,23.6,633.0,846.85,621.81
2018,10,5,12,15,511.0,228.0,1.4,23.55,601.0,789.08,584.82
2018,10,5,12,30,448.0,244.0,1.5,23.5,569.0,738.89,551.31
2018,10,5,12,45,672.0,167.0,1.6,23.5,644.5,882.58,653.18
2018,10,5,13,0,896.0,90.0,1.7,23.5,720.0,983.12,718.93
2018,10,5,13,15,798.0,123.0,1.85,23.6,672.0,921.32,679.87
2018,10,5,13,30,700.0,156.0,2.0,23.7,624.0,853.26,637.37
2018,10,5,13,45,742.5,133.5,2.15,23.85,611.5,845.92,635.02
2018,10,5,14,0,785.0,111.0,2.3,24.0,599.0,828.2,624.98
2018,10,5,14,15,816.5,94.5,2.35,23.75,577.0,807.67,613.24
2018,10,5,14,30,848.0,78.0,2.4,23.5,555.0,773.51,591.93
2018,10,5,14,45,828.0,76.5,2.5,23.25,514.5,721.2,557.82
2018,10,5,15,0,808.0,75.0,2.6,23.0,474.0,674.35,526.91
2018,10,5,15,15,774.0,74.0,2.6,23.0,427.0,611.06,480.12
2018,10,5,15,30,740.0,73.0,2.6,23.0,380.0,548.8,432.83
2018,10,5,15,45,717.0,67.5,2.7,22.4,335.0,489.29,387.4
2018,10,5,16,0,694.0,62.0,2.8,21.8,290.0,430.58,340.56
2018,10,5,16,15,642.5,57.5,2.7,21.15,241.0,362.43,284.21
2018,10,5,16,30,591.0,53.0,2.6,20.5,192.0,298.01,229.11
2018,10,5,16,45,496.5,46.5,2.5,19.85,144.0,222.68,164.97
2018,10,5,17,0,402.0,40.0,2.4,19.2,96.0,158.13,109.64
2018,10,5,17,15,268.0,28.5,2.65,18.65,59.0,92.58,53.37
2018,10,5,17,30,134.0,17.0,2.9,18.1,22.0,31.65,0.0
2018,10,5,17,45,67.0,8.5,3.15,17.5,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,6,6,15,153.5,11.0,1.5,12.15,21.0,25.6,0.0
2018,10,6,6,30,307.0,22.0,1.8,12.9,42.0,81.36,24.95
2018,10,6,6,45,435.5,29.0,2.05,13.6,85.0,142.1,94.15
2018,10,6,7,0,564.0,36.0,2.3,14.3,128.0,216.78,158.86
2018,10,6,7,15,632.0,40.5,2.35,15.05,177.0,282.33,217.74
2018,10,6,7,30,700.0,45.0,2.4,15.8,226.0,355.0,281.33
2018,10,6,7,45,743.0,48.5,2.4,16.55,276.5,421.38,338.15
2018,10,6,8,0,786.0,52.0,2.4,17.3,327.0,487.5,392.61
2018,10,6,8,15,815.5,54.5,2.6,18.05,375.5,550.48,443.1
2018,10,6,8,30,845.0,57.0,2.8,18.8,424.0,614.58,492.67
2018,10,6,8,45,866.0,58.5,3.0,19.5,468.5,672.35,535.97
2018,10,6,9,0,887.0,60.0,3.2,20.2,513.0,729.64,575.66
2018,10,6,9,15,899.5,63.0,3.3,20.65,552.5,781.28,610.63
2018,10,6,9,30,912.0,66.0,3.4,21.1,592.0,831.03,643.76
2018,10,6,9,45,920.0,70.0,3.55,21.5,626.0,875.96,673.47
2018,10,6,10,0,928.0,74.0,3.7,21.9,660.0,918.16,701.04
2018,10,6,10,15,936.5,74.5,3.75,22.2,686.5,953.74,723.56
2018,10,6,10,30,945.0,75.0,3.8,22.5,713.0,986.21,743.88
2018,10,6,10,45,951.5,75.5,3.9,22.8,733.0,1013.44,760.96
2018,10,6,11,0,958.0,76.0,4.0,23.1,753.0,1037.11,775.71
2018,10,6,11,15,961.5,76.0,4.1,23.3,764.5,1053.48,786.0
2018,10,6,11,30,965.0,76.0,4.2,23.5,776.0,1065.95,793.86
2018,10,6,11,45,966.5,76.0,4.3,23.7,779.0,1072.42,797.91
2018,10,6,12,0,968.0,76.0,4.4,23.9,782.0,1074.84,799.46
2018,10,6,12,15,966.5,75.5,4.5,24.05,776.5,1069.58,796.25
2018,10,6,12,30,965.0,75.0,4.6,24.2,771.0,1060.28,790.76
2018,10,6,12,45,961.5,75.0,4.75,24.3,757.5,1045.61,782.57
2018,10,6,13,0,958.0,75.0,4.9,24.4,744.0,1027.08,771.82
2018,10,6,13,15,951.5,74.0,4.95,24.4,722.0,1000.77,755.25
2018,10,6,13,30,945.0,73.0,5.0,24.4,700.0,970.95,736.3
2018,10,6,13,45,937.0,71.5,5.05,24.45,671.5,935.88,713.5
2018,10,6,14,0,929.0,70.0,5.1,24.5,643.0,897.75,688.44
2018,10,6,14,15,917.5,68.5,5.2,24.45,607.5,853.87,659.64
2018,10,6,14,30,906.0,67.0,5.3,24.4,572.0,807.64,628.76
2018,10,6,14,45,889.5,65.0,5.35,24.3,530.5,754.96,592.58
2018,10,6,15,0,873.0,63.0,5.4,24.2,489.0,700.91,554.78
2018,10,6,15,15,851.0,60.5,5.4,24.2,443.5,641.58,510.57
2018,10,6,15,30,829.0,58.0,5.4,24.2,398.0,582.06,464.06
2018,10,6,15,45,794.0,56.0,5.3,23.8,348.5,520.02,414.5
2018,10,6,16,0,759.0,54.0,5.2,23.4,299.0,455.14,361.19
2018,10,6,16,15,704.5,50.5,4.75,22.75,248.0,382.13,299.73
2018,10,6,16,30,650.0,47.0,4.3,22.1,197.0,313.99,240.61
2018,10,6,16,45,564.0,41.0,3.9,21.45,148.0,238.35,175.29
2018,10,6,17,0,478.0,35.0,3.5,20.8,99.0,173.91,118.92
2018,10,6,17,15,330.5,26.0,3.4,20.15,61.0,102.77,56.07
2018,10,6,17,30,183.0,17.0,3.3,19.5,23.0,38.5,0.0
2018,10,6,17,45,91.5,8.5,3.2,18.85,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.45,17.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.4,17.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.4,17.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,17.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,6,15,149.0,11.5,3.95,13.55,20.5,25.99,0.0
2018,10,7,6,30,298.0,23.0,4.2,14.0,41.0,81.27,19.17
2018,10,7,6,45,428.0,31.0,4.4,14.5,84.5,145.32,96.53
2018,10,7,7,0,558.0,39.0,4.6,15.0,128.0,219.61,161.64
2018,10,7,7,15,626.5,44.0,4.9,15.6,177.5,285.99,222.01
2018,10,7,7,30,695.0,49.0,5.2,16.2,227.0,359.44,287.5
2018,10,7,7,45,737.5,53.5,5.5,16.75,277.5,426.65,346.79
2018,10,7,8,0,780.0,58.0,5.8,17.3,328.0,497.2,406.98
2018,10,7,8,15,808.5,61.0,5.85,17.9,376.5,560.71,459.28
2018,10,7,8,30,837.0,64.0,5.9,18.5,425.0,619.99,506.66
2018,10,7,8,45,856.5,67.0,6.0,19.1,469.5,678.12,551.66
2018,10,7,9,0,876.0,70.0,6.1,19.7,514.0,735.63,593.06
2018,10,7,9,15,892.0,71.5,6.1,20.2,553.5,787.7,629.35
2018,10,7,9,30,908.0,73.0,6.1,20.7,593.0,838.2,663.88
2018,10,7,9,45,919.0,74.5,6.1,21.15,626.5,882.53,693.52
2018,10,7,10,0,930.0,76.0,6.1,21.6,660.0,924.34,721.01
2018,10,7,10,15,933.5,79.0,6.1,22.0,685.5,958.26,742.76
2018,10,7,10,30,937.0,82.0,6.1,22.4,711.0,988.79,762.01
2018,10,7,10,45,935.0,85.5,6.1,22.75,727.5,1011.07,775.57
2018,10,7,11,0,933.0,89.0,6.1,23.1,744.0,1029.49,786.53
2018,10,7,11,15,930.0,91.0,6.05,23.4,752.5,1041.29,792.81
2018,10,7,11,30,927.0,93.0,6.0,23.7,761.0,1049.17,796.52
2018,10,7,11,45,920.5,96.0,5.95,24.0,761.5,1050.71,796.03
2018,10,7,12,0,914.0,99.0,5.9,24.3,762.0,1048.32,793.04
2018,10,7,12,15,917.0,96.5,5.9,24.5,757.5,1045.46,790.59
2018,10,7,12,30,920.0,94.0,5.9,24.7,753.0,1038.69,785.63
2018,10,7,12,45,923.5,91.0,5.85,24.95,742.0,1027.95,777.62
2018,10,7,13,0,927.0,88.0,5.8,25.2,731.0,1013.29,767.1
2018,10,7,13,15,915.5,88.5,5.8,25.3,708.0,984.49,747.75
2018,10,7,13,30,904.0,89.0,5.8,25.4,685.0,952.54,726.29
2018,10,7,13,45,886.5,90.5,5.8,25.5,654.0,913.39,699.76
2018,10,7,14,0,869.0,92.0,5.8,25.6,623.0,871.9,671.47
2018,10,7,14,15,853.0,90.0,5.75,25.6,587.0,834.76,646.16
2018,10,7,14,30,837.0,88.0,5.7,25.6,551.0,785.96,612.22
2018,10,7,14,45,815.0,86.0,5.65,25.6,509.0,731.05,573.49
2018,10,7,15,0,793.0,84.0,5.6,25.6,467.0,675.39,533.33
2018,10,7,15,15,766.5,80.5,5.6,25.6,422.0,614.69,487.27
2018,10,7,15,30,740.0,77.0,5.6,25.6,377.0,554.4,440.33
2018,10,7,15,45,709.5,71.5,5.0,25.2,329.5,490.55,388.84
2018,10,7,16,0,679.0,66.0,4.4,24.8,282.0,429.98,338.58
2018,10,7,16,15,639.5,58.5,3.95,23.9,234.0,363.54,283.45
2018,10,7,16,30,600.0,51.0,3.5,23.0,186.0,300.63,229.38
2018,10,7,16,45,529.5,43.0,3.05,22.1,140.0,231.0,169.27
2018,10,7,17,0,459.0,35.0,2.6,21.2,94.0,169.44,115.22
2018,10,7,17,15,305.5,24.5,2.55,20.5,56.5,95.92,49.1
2018,10,7,17,30,152.0,14.0,2.5,19.8,19.0,32.02,0.0
2018,10,7,17,45,76.0,7.0,2.45,19.1,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,15,154.0,10.5,2.25,13.5,19.5,26.28,0.0
2018,10,8,6,30,308.0,21.0,2.5,14.3,39.0,82.12,11.8
2018,10,8,6,45,439.5,28.0,2.8,15.1,81.5,145.17,95.27
2018,10,8,7,0,571.0,35.0,3.1,15.9,124.0,221.69,162.06
2018,10,8,7,15,638.0,39.5,3.3,16.5,173.0,287.59,221.62
2018,10,8,7,30,705.0,44.0,3.5,17.1,222.0,360.46,285.89
2018,10,8,7,45,746.0,47.5,3.75,17.75,271.5,426.27,343.06
2018,10,8,8,0,787.0,51.0,4.0,18.4,321.0,491.44,397.85
2018,10,8,8,15,814.5,53.5,4.05,19.0,368.5,553.29,447.86
2018,10,8,8,30,842.0,56.0,4.1,19.6,416.0,616.04,496.72
2018,10,8,8,45,860.5,58.0,4.1,20.2,459.0,672.48,538.69
2018,10,8,9,0,879.0,60.0,4.1,20.8,502.0,728.2,577.09
2018,10,8,9,15,893.0,61.5,4.05,21.4,540.5,778.76,610.7
2018,10,8,9,30,907.0,63.0,4.0,22.0,579.0,827.59,642.38
2018,10,8,9,45,917.5,64.0,3.95,22.55,611.5,870.78,669.63
2018,10,8,10,0,928.0,65.0,3.9,23.1,644.0,911.43,694.7
2018,10,8,10,15,935.0,67.0,3.9,23.6,670.5,947.29,716.59
2018,10,8,10,30,942.0,69.0,3.9,24.1,697.0,979.96,736.14
2018,10,8,10,45,946.5,69.5,3.9,24.55,715.5,1005.04,750.63
2018,10,8,11,0,951.0,70.0,3.9,25.0,734.0,1026.5,762.75
2018,10,8,11,15,954.0,70.0,3.85,25.3,744.5,1042.12,771.16
2018,10,8,11,30,957.0,70.0,3.8,25.6,755.0,1053.86,777.14
2018,10,8,11,45,957.5,70.0,3.75,25.9,757.5,1059.12,779.02
2018,10,8,12,0,958.0,70.0,3.7,26.2,760.0,1060.37,778.47
2018,10,8,12,15,956.5,70.5,3.6,26.35,755.0,1056.18,774.64
2018,10,8,12,30,955.0,71.0,3.5,26.5,750.0,1048.01,768.41
2018,10,8,12,45,951.5,70.5,3.45,26.65,736.5,1032.72,758.11
2018,10,8,13,0,948.0,70.0,3.4,26.8,723.0,1013.63,745.51
2018,10,8,13,15,942.0,69.5,3.25,26.85,702.0,988.44,728.59
2018,10,8,13,30,936.0,69.0,3.1,26.9,681.0,959.8,709.5
2018,10,8,13,45,927.5,68.0,3.0,26.95,652.5,925.0,686.75
2018,10,8,14,0,919.0,67.0,2.9,27.0,624.0,887.23,662.01
2018,10,8,14,15,907.0,65.5,2.8,26.95,589.0,843.19,633.17
2018,10,8,14,30,895.0,64.0,2.7,26.9,554.0,796.88,602.58
2018,10,8,14,45,878.5,62.5,2.6,26.85,513.5,745.19,567.91
2018,10,8,15,0,862.0,61.0,2.5,26.8,473.0,692.17,531.86
2018,10,8,15,15,839.0,58.5,2.5,26.8,427.5,632.65,489.69
2018,10,8,15,30,816.0,56.0,2.5,26.8,382.0,573.09,445.17
2018,10,8,15,45,783.5,53.5,2.15,26.35,334.0,512.6,397.89
2018,10,8,16,0,751.0,51.0,1.8,25.9,286.0,449.01,346.85
2018,10,8,16,15,701.0,47.0,1.55,25.1,236.0,377.95,289.26
2018,10,8,16,30,651.0,43.0,1.3,24.3,186.0,311.33,233.2
2018,10,8,16,45,568.5,37.5,1.05,23.55,139.0,237.35,170.67
2018,10,8,17,0,486.0,32.0,0.8,22.8,92.0,172.42,114.69
2018,10,8,17,15,326.0,23.0,0.9,21.95,55.0,98.26,45.43
2018,10,8,17,30,166.0,14.0,1.0,21.1,18.0,34.12,0.0
2018,10,8,17,45,83.0,7.0,1.1,20.25,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
