Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,6,15,15.5,2.0,1.8,10.0,2.0,0.0,0.0
2018,10,29,6,30,31.0,4.0,1.9,10.5,4.0,0.0,0.0
2018,10,29,6,45,72.0,17.5,2.05,11.0,22.5,34.43,0.0
2018,10,29,7,0,113.0,31.0,2.2,11.5,41.0,83.49,54.65
2018,10,29,7,15,193.5,45.0,2.35,12.0,74.5,146.83,114.38
2018,10,29,7,30,274.0,59.0,2.5,12.5,108.0,211.21,171.3
2018,10,29,7,45,291.5,74.0,2.7,13.0,139.5,253.05,209.04
2018,10,29,8,0,309.0,89.0,2.9,13.5,171.0,296.5,246.96
2018,10,29,8,15,319.5,105.5,3.0,13.75,203.5,338.58,282.65
2018,10,29,8,30,330.0,122.0,3.1,14.0,236.0,365.07,304.96
2018,10,29,8,45,266.0,147.5,3.15,14.3,247.0,363.49,302.21
2018,10,29,9,0,202.0,173.0,3.2,14.6,258.0,338.48,280.26
2018,10,29,9,15,219.0,187.0,3.45,14.9,286.5,375.31,309.92
2018,10,29,9,30,236.0,201.0,3.7,15.2,315.0,432.36,354.66
2018,10,29,9,45,210.5,219.0,3.95,15.45,325.5,418.73,342.58
2018,10,29,10,0,185.0,237.0,4.2,15.7,336.0,422.22,343.99
2018,10,29,10,15,216.0,246.0,4.25,15.95,366.5,466.23,378.63
2018,10,29,10,30,247.0,255.0,4.3,16.2,397.0,534.14,430.76
2018,10,29,10,45,314.5,249.5,4.4,16.4,436.0,599.31,481.81
2018,10,29,11,0,382.0,244.0,4.5,16.6,475.0,665.65,533.07
2018,10,29,11,15,468.5,220.5,4.5,16.8,508.0,756.1,601.29
2018,10,29,11,30,555.0,197.0,4.5,17.0,541.0,822.34,650.95
2018,10,29,11,45,643.5,167.0,4.5,17.15,567.0,892.66,701.24
2018,10,29,12,0,732.0,137.0,4.5,17.3,593.0,949.23,740.71
2018,10,29,12,15,796.5,116.0,4.5,17.65,607.5,979.04,760.51
2018,10,29,12,30,861.0,95.0,4.5,18.0,622.0,1012.34,782.91
2018,10,29,12,45,887.5,85.0,4.5,18.3,618.0,1002.89,775.71
2018,10,29,13,0,914.0,75.0,4.5,18.6,614.0,1001.84,774.88
2018,10,29,13,15,908.5,73.0,4.45,18.95,592.5,975.4,755.8
2018,10,29,13,30,903.0,71.0,4.4,19.3,571.0,945.72,734.73
2018,10,29,13,45,895.0,69.0,4.3,19.65,543.0,910.68,709.8
2018,10,29,14,0,887.0,67.0,4.2,20.0,515.0,872.9,682.97
2018,10,29,14,15,871.5,65.5,4.1,20.05,480.5,826.89,650.87
2018,10,29,14,30,856.0,64.0,4.0,20.1,446.0,779.14,617.22
2018,10,29,14,45,835.0,61.5,3.85,20.2,406.0,724.47,577.71
2018,10,29,15,0,814.0,59.0,3.7,20.3,366.0,675.8,542.13
2018,10,29,15,15,782.0,55.5,3.7,20.3,321.5,610.71,493.27
2018,10,29,15,30,750.0,52.0,3.7,20.3,277.0,546.66,442.3
2018,10,29,15,45,703.5,48.0,3.05,19.75,231.0,475.21,383.2
2018,10,29,16,0,657.0,44.0,2.4,19.2,185.0,407.07,324.8
2018,10,29,16,15,579.5,38.5,2.2,18.1,140.0,326.81,256.5
2018,10,29,16,30,502.0,33.0,2.0,17.0,95.0,253.95,191.53
2018,10,29,16,45,340.5,24.0,1.75,15.9,58.0,159.79,95.17
2018,10,29,17,0,179.0,15.0,1.5,14.8,21.0,61.86,0.0
2018,10,29,17,15,89.5,7.5,1.55,14.45,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,10,30,6,15,37.0,3.5,3.05,9.45,3.0,0.0,0.0
2018,10,30,6,30,74.0,7.0,3.2,9.8,6.0,0.0,0.0
2018,10,30,6,45,257.5,16.5,3.35,10.15,34.0,87.33,0.0
2018,10,30,7,0,441.0,26.0,3.5,10.5,62.0,196.64,128.59
2018,10,30,7,15,542.0,32.0,3.8,11.25,106.0,274.65,214.76
2018,10,30,7,30,643.0,38.0,4.1,12.0,150.0,361.45,293.52
2018,10,30,7,45,700.5,42.5,4.35,12.7,197.5,434.1,358.88
2018,10,30,8,0,758.0,47.0,4.6,13.4,245.0,511.55,425.9
2018,10,30,8,15,795.0,49.5,4.8,14.1,291.0,578.07,481.76
2018,10,30,8,30,832.0,52.0,5.0,14.8,337.0,640.21,532.24
2018,10,30,8,45,857.0,54.5,5.15,15.5,380.0,700.4,577.15
2018,10,30,9,0,882.0,57.0,5.3,16.2,423.0,760.49,620.89
2018,10,30,9,15,897.5,58.5,5.3,16.85,460.0,811.09,655.94
2018,10,30,9,30,913.0,60.0,5.3,17.5,497.0,860.08,689.09
2018,10,30,9,45,923.0,62.0,5.3,18.15,528.0,902.95,717.16
2018,10,30,10,0,933.0,64.0,5.3,18.8,559.0,943.26,742.99
2018,10,30,10,15,942.0,65.0,5.35,19.3,584.0,978.55,765.71
2018,10,30,10,30,951.0,66.0,5.4,19.8,609.0,1010.78,786.15
2018,10,30,10,45,957.0,66.0,5.4,20.3,626.5,1035.52,800.89
2018,10,30,11,0,963.0,66.0,5.4,20.8,644.0,1056.72,813.2
2018,10,30,11,15,966.5,66.5,5.45,21.15,654.0,1072.36,822.64
2018,10,30,11,30,970.0,67.0,5.5,21.5,664.0,1084.18,829.61
2018,10,30,11,45,971.0,66.5,5.55,21.85,665.5,1088.23,831.41
2018,10,30,12,0,972.0,66.0,5.6,22.2,667.0,1088.32,830.71
2018,10,30,12,15,969.0,66.5,5.6,22.4,660.5,1081.65,825.66
2018,10,30,12,30,966.0,67.0,5.6,22.6,654.0,1071.08,818.16
2018,10,30,12,45,960.0,67.5,5.6,22.8,640.0,1053.69,806.13
2018,10,30,13,0,954.0,68.0,5.6,23.0,626.0,1032.65,791.75
2018,10,30,13,15,947.5,67.5,5.6,23.1,604.5,1006.34,774.12
2018,10,30,13,30,941.0,67.0,5.6,23.2,583.0,976.7,754.22
2018,10,30,13,45,931.5,65.0,5.6,23.3,554.0,939.24,728.78
2018,10,30,14,0,922.0,63.0,5.6,23.4,525.0,899.0,701.25
2018,10,30,14,15,897.0,62.0,5.5,23.3,486.0,844.44,663.11
2018,10,30,14,30,872.0,61.0,5.4,23.2,447.0,788.75,623.76
2018,10,30,14,45,844.5,58.5,5.3,23.1,404.0,728.49,580.41
2018,10,30,15,0,817.0,56.0,5.2,23.0,361.0,668.1,536.2
2018,10,30,15,15,726.0,60.5,5.2,23.0,307.0,579.85,468.63
2018,10,30,15,30,635.0,65.0,5.2,23.0,253.0,494.27,399.83
2018,10,30,15,45,617.0,55.0,4.45,22.1,212.0,437.72,352.74
2018,10,30,16,0,599.0,45.0,3.7,21.2,171.0,378.98,302.4
2018,10,30,16,15,561.5,38.5,3.35,19.95,133.0,319.16,249.86
2018,10,30,16,30,524.0,32.0,3.0,18.7,95.0,262.4,196.6
2018,10,30,16,45,356.0,23.5,2.6,17.45,57.5,164.06,90.91
2018,10,30,17,0,188.0,15.0,2.2,16.2,20.0,64.62,0.0
2018,10,30,17,15,94.0,7.5,2.25,15.75,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,6,15,21.5,2.5,1.35,9.35,2.0,0.0,0.0
2018,10,31,6,30,43.0,5.0,1.3,9.8,4.0,0.0,0.0
2018,10,31,6,45,108.5,16.5,1.25,10.2,23.0,44.49,0.0
2018,10,31,7,0,174.0,28.0,1.2,10.6,42.0,108.81,67.3
2018,10,31,7,15,238.5,41.0,1.45,11.4,74.0,162.06,125.76
2018,10,31,7,30,303.0,54.0,1.7,12.2,106.0,220.56,178.38
2018,10,31,7,45,352.5,66.0,2.0,13.05,144.0,277.32,228.47
2018,10,31,8,0,402.0,78.0,2.3,13.9,182.0,339.19,281.46
2018,10,31,8,15,553.0,72.0,2.35,14.5,243.0,456.41,377.93
2018,10,31,8,30,704.0,66.0,2.4,15.1,304.0,577.21,473.85
2018,10,31,8,45,777.5,60.5,2.5,15.65,354.5,658.13,534.48
2018,10,31,9,0,851.0,55.0,2.6,16.2,405.0,734.86,589.45
2018,10,31,9,15,863.5,59.0,2.65,16.75,441.5,784.97,623.29
2018,10,31,9,30,876.0,63.0,2.7,17.3,478.0,833.31,655.38
2018,10,31,9,45,881.0,67.5,2.8,17.85,508.0,873.64,681.62
2018,10,31,10,0,886.0,72.0,2.9,18.4,538.0,911.19,705.68
2018,10,31,10,15,847.5,85.5,3.0,18.95,548.0,927.1,714.56
2018,10,31,10,30,809.0,99.0,3.1,19.5,558.0,926.98,712.6
2018,10,31,10,45,857.5,88.0,3.2,20.05,587.5,977.86,746.03
2018,10,31,11,0,906.0,77.0,3.3,20.6,617.0,1014.22,768.82
2018,10,31,11,15,884.0,85.0,3.35,21.05,618.5,1012.69,766.01
2018,10,31,11,30,862.0,93.0,3.4,21.5,620.0,1020.1,769.74
2018,10,31,11,45,893.0,84.0,3.5,21.9,631.0,1030.96,776.41
2018,10,31,12,0,924.0,75.0,3.6,22.3,642.0,1051.13,789.43
2018,10,31,12,15,877.5,88.0,3.55,22.65,622.0,1015.89,764.36
2018,10,31,12,30,831.0,101.0,3.5,23.0,602.0,990.26,746.34
2018,10,31,12,45,757.5,119.5,3.5,23.3,568.5,934.84,708.5
2018,10,31,13,0,684.0,138.0,3.5,23.6,535.0,871.41,665.01
2018,10,31,13,15,695.0,129.0,3.5,23.85,519.5,856.56,655.29
2018,10,31,13,30,706.0,120.0,3.5,24.1,504.0,838.32,642.92
2018,10,31,13,45,654.5,127.5,3.45,24.3,469.0,778.99,601.42
2018,10,31,14,0,603.0,135.0,3.4,24.5,434.0,719.26,559.4
2018,10,31,14,15,468.0,151.5,3.4,24.55,374.0,591.9,465.62
2018,10,31,14,30,333.0,168.0,3.4,24.6,314.0,463.43,367.79
2018,10,31,14,45,355.0,147.5,3.4,24.6,290.0,442.68,353.46
2018,10,31,15,0,377.0,127.0,3.4,24.6,266.0,436.54,349.08
2018,10,31,15,15,436.0,103.5,3.4,24.6,245.0,430.72,345.17
2018,10,31,15,30,495.0,80.0,3.4,24.6,224.0,424.41,339.69
2018,10,31,15,45,424.5,72.5,2.55,23.65,181.0,342.46,273.26
2018,10,31,16,0,354.0,65.0,1.7,22.7,138.0,274.25,216.38
2018,10,31,16,15,297.5,52.0,1.6,21.7,102.5,213.42,165.16
2018,10,31,16,30,241.0,39.0,1.5,20.7,67.0,159.11,117.33
2018,10,31,16,45,160.5,25.5,1.35,19.7,40.5,97.61,47.42
2018,10,31,17,0,80.0,12.0,1.2,18.7,14.0,32.02,0.0
2018,10,31,17,15,40.0,6.0,1.2,18.4,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,6,15,16.0,2.0,1.6,11.25,1.5,0.0,0.0
2018,11,1,6,30,32.0,4.0,1.7,11.6,3.0,0.0,0.0
2018,11,1,6,45,52.5,11.0,1.75,12.0,13.0,23.98,0.0
2018,11,1,7,0,73.0,18.0,1.8,12.4,23.0,50.58,26.66
2018,11,1,7,15,36.5,29.0,1.95,13.05,31.5,45.85,31.98
2018,11,1,7,30,0.0,40.0,2.1,13.7,40.0,30.96,20.56
2018,11,1,7,45,51.0,60.0,2.25,14.3,73.0,89.57,70.99
2018,11,1,8,0,102.0,80.0,2.4,14.9,106.0,143.04,117.12
2018,11,1,8,15,196.5,102.5,2.35,15.65,164.0,245.26,203.34
2018,11,1,8,30,291.0,125.0,2.3,16.4,222.0,344.87,284.96
2018,11,1,8,45,318.5,138.0,2.25,17.15,257.0,392.9,322.47
2018,11,1,9,0,346.0,151.0,2.2,17.9,292.0,442.77,360.55
2018,11,1,9,15,389.5,157.5,2.25,18.7,329.5,518.95,417.86
2018,11,1,9,30,433.0,164.0,2.3,19.5,367.0,579.49,462.05
2018,11,1,9,45,512.0,155.5,2.35,20.25,411.5,656.16,518.17
2018,11,1,10,0,591.0,147.0,2.4,21.0,456.0,745.53,580.82
2018,11,1,10,15,733.0,111.5,2.5,21.65,512.0,856.95,656.71
2018,11,1,10,30,875.0,76.0,2.6,22.3,568.0,951.26,718.38
2018,11,1,10,45,876.0,79.0,2.7,22.95,584.0,973.29,730.53
2018,11,1,11,0,877.0,82.0,2.8,23.6,600.0,991.92,741.13
2018,11,1,11,15,882.0,81.5,2.85,24.1,609.5,1006.76,749.3
2018,11,1,11,30,887.0,81.0,2.9,24.6,619.0,1018.14,755.33
2018,11,1,11,45,826.0,101.5,3.0,25.05,603.5,997.49,740.96
2018,11,1,12,0,765.0,122.0,3.1,25.5,588.0,966.34,719.95
2018,11,1,12,15,749.0,126.0,3.15,25.85,578.5,951.42,709.81
2018,11,1,12,30,733.0,130.0,3.2,26.2,569.0,933.37,697.53
2018,11,1,12,45,793.0,109.0,3.2,26.5,574.0,951.35,709.45
2018,11,1,13,0,853.0,88.0,3.2,26.8,579.0,971.5,722.62
2018,11,1,13,15,847.5,85.0,3.15,27.0,558.0,944.63,704.39
2018,11,1,13,30,842.0,82.0,3.1,27.2,537.0,914.7,684.55
2018,11,1,13,45,843.5,78.0,3.05,27.35,513.5,886.97,666.36
2018,11,1,14,0,845.0,74.0,3.0,27.5,490.0,856.08,645.98
2018,11,1,14,15,831.0,71.0,2.95,27.5,456.0,810.32,615.61
2018,11,1,14,30,817.0,68.0,2.9,27.5,422.0,762.8,583.72
2018,11,1,14,45,768.0,68.0,2.8,27.45,376.0,690.75,533.64
2018,11,1,15,0,719.0,68.0,2.7,27.4,330.0,620.32,483.76
2018,11,1,15,15,692.5,62.0,2.7,27.4,288.5,560.38,439.54
2018,11,1,15,30,666.0,56.0,2.7,27.4,247.0,501.19,393.74
2018,11,1,15,45,613.5,51.0,1.9,26.15,203.5,429.38,336.32
2018,11,1,16,0,561.0,46.0,1.1,24.9,160.0,365.14,282.52
2018,11,1,16,15,455.0,41.0,1.1,24.15,117.5,277.99,211.49
2018,11,1,16,30,349.0,36.0,1.1,23.4,75.0,201.55,146.09
2018,11,1,16,45,224.5,24.0,1.1,22.65,44.5,118.13,49.65
2018,11,1,17,0,100.0,12.0,1.1,21.9,14.0,37.81,0.0
2018,11,1,17,15,50.0,6.0,1.15,21.4,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,2,6,15,13.0,1.5,0.85,13.0,1.0,0.0,0.0
2018,11,2,6,30,26.0,3.0,0.8,13.2,2.0,0.0,0.0
2018,11,2,6,45,183.0,14.5,0.75,13.4,26.0,65.1,0.0
2018,11,2,7,0,340.0,26.0,0.7,13.6,50.0,164.86,89.05
2018,11,2,7,15,450.5,32.5,0.8,14.1,90.5,244.08,185.33
2018,11,2,7,30,561.0,39.0,0.9,14.6,131.0,326.43,258.27
2018,11,2,7,45,625.0,44.0,0.95,15.1,176.5,398.81,320.6
2018,11,2,8,0,689.0,49.0,1.0,15.6,222.0,476.7,384.79
2018,11,2,8,15,730.5,53.0,1.0,16.25,267.0,544.4,437.97
2018,11,2,8,30,772.0,57.0,1.0,16.9,312.0,614.45,490.5
2018,11,2,8,45,800.0,59.0,0.95,17.55,353.5,674.13,531.11
2018,11,2,9,0,828.0,61.0,0.9,18.2,395.0,726.43,564.68
2018,11,2,9,15,846.5,63.5,0.95,19.1,432.0,778.37,597.74
2018,11,2,9,30,865.0,66.0,1.0,20.0,469.0,829.11,629.13
2018,11,2,9,45,878.0,68.0,1.05,20.85,500.0,872.81,655.25
2018,11,2,10,0,891.0,70.0,1.1,21.7,531.0,914.32,679.54
2018,11,2,10,15,893.5,72.5,1.25,22.35,553.0,944.13,698.06
2018,11,2,10,30,896.0,75.0,1.4,23.0,575.0,970.73,714.54
2018,11,2,10,45,908.0,74.5,1.5,23.65,594.5,999.57,731.68
2018,11,2,11,0,920.0,74.0,1.6,24.3,614.0,1025.28,746.74
2018,11,2,11,15,923.5,74.5,1.8,24.75,624.0,1040.34,757.14
2018,11,2,11,30,927.0,75.0,2.0,25.2,634.0,1051.76,765.32
2018,11,2,11,45,927.0,75.5,2.15,25.65,635.5,1055.87,768.26
2018,11,2,12,0,927.0,76.0,2.3,26.1,637.0,1056.21,768.93
2018,11,2,12,15,925.0,76.0,2.45,26.25,631.0,1050.11,766.49
2018,11,2,12,30,923.0,76.0,2.6,26.4,625.0,1040.29,761.75
2018,11,2,12,45,910.0,77.0,2.7,26.55,608.0,1017.08,747.88
2018,11,2,13,0,897.0,78.0,2.8,26.7,591.0,990.64,731.97
2018,11,2,13,15,839.5,88.0,2.75,26.55,554.0,941.13,700.24
2018,11,2,13,30,782.0,98.0,2.7,26.4,517.0,878.27,659.33
2018,11,2,13,45,829.0,83.5,2.7,26.3,507.0,881.15,663.2
2018,11,2,14,0,876.0,69.0,2.7,26.2,497.0,867.88,655.6
2018,11,2,14,15,861.5,66.5,2.6,25.95,462.5,821.97,625.32
2018,11,2,14,30,847.0,64.0,2.5,25.7,428.0,774.28,593.67
2018,11,2,14,45,791.0,66.5,2.4,25.5,381.0,707.11,547.47
2018,11,2,15,0,735.0,69.0,2.3,25.3,334.0,633.58,495.69
2018,11,2,15,15,720.5,61.0,2.3,25.3,293.5,578.69,455.47
2018,11,2,15,30,706.0,53.0,2.3,25.3,253.0,523.33,412.57
2018,11,2,15,45,631.0,49.0,1.65,24.3,204.5,437.83,344.27
2018,11,2,16,0,556.0,45.0,1.0,23.3,156.0,362.17,281.49
2018,11,2,16,15,452.0,39.5,1.05,22.45,114.0,275.68,210.79
2018,11,2,16,30,348.0,34.0,1.1,21.6,72.0,199.95,145.11
2018,11,2,16,45,213.0,22.0,1.1,20.75,41.5,112.0,38.09
2018,11,2,17,0,78.0,10.0,1.1,19.9,11.0,30.11,0.0
2018,11,2,17,15,39.0,5.0,1.15,19.35,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,1.75,10.85,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,1.7,11.2,2.0,0.0,0.0
2018,11,3,6,45,213.0,13.0,1.65,11.6,26.0,73.04,0.0
2018,11,3,7,0,392.0,23.0,1.6,12.0,50.0,175.75,86.03
2018,11,3,7,15,498.0,30.0,1.95,13.05,91.5,257.44,196.41
2018,11,3,7,30,604.0,37.0,2.3,14.1,133.0,345.37,275.75
2018,11,3,7,45,669.5,40.5,2.7,15.1,179.0,419.08,340.85
2018,11,3,8,0,735.0,44.0,3.1,16.1,225.0,498.24,407.97
2018,11,3,8,15,772.0,47.0,3.3,16.9,269.5,563.98,461.96
2018,11,3,8,30,809.0,50.0,3.5,17.7,314.0,625.35,510.36
2018,11,3,8,45,834.5,52.5,3.7,18.55,356.0,684.61,553.39
2018,11,3,9,0,860.0,55.0,3.9,19.4,398.0,743.89,595.25
2018,11,3,9,15,878.0,56.5,3.95,20.2,435.0,795.39,629.87
2018,11,3,9,30,896.0,58.0,4.0,21.0,472.0,845.56,662.79
2018,11,3,9,45,908.5,60.0,4.05,21.75,503.5,889.87,691.01
2018,11,3,10,0,921.0,62.0,4.1,22.5,535.0,931.85,717.18
2018,11,3,10,15,929.5,63.0,4.2,23.2,559.5,966.18,738.13
2018,11,3,10,30,938.0,64.0,4.3,23.9,584.0,997.49,756.91
2018,11,3,10,45,936.5,66.5,4.4,24.6,599.0,1017.7,768.08
2018,11,3,11,0,935.0,69.0,4.5,25.3,614.0,1034.21,776.86
2018,11,3,11,15,935.5,71.0,4.55,25.75,623.5,1048.34,784.64
2018,11,3,11,30,936.0,73.0,4.6,26.2,633.0,1058.71,790.08
2018,11,3,11,45,937.5,73.5,4.65,26.7,635.5,1064.39,792.5
2018,11,3,12,0,939.0,74.0,4.7,27.2,638.0,1066.27,792.59
2018,11,3,12,15,931.5,75.0,4.65,27.4,630.0,1055.8,784.68
2018,11,3,12,30,924.0,76.0,4.6,27.6,622.0,1041.65,774.59
2018,11,3,12,45,778.5,114.5,4.6,27.8,567.0,943.82,708.64
2018,11,3,13,0,633.0,153.0,4.6,28.0,512.0,839.18,637.15
2018,11,3,13,15,504.5,177.5,4.5,28.05,457.0,718.83,551.86
2018,11,3,13,30,376.0,202.0,4.4,28.1,402.0,589.77,456.68
2018,11,3,13,45,336.5,195.0,4.3,28.1,367.0,535.05,416.54
2018,11,3,14,0,297.0,188.0,4.2,28.1,332.0,481.59,376.48
2018,11,3,14,15,439.5,149.0,4.1,28.0,345.0,566.9,443.89
2018,11,3,14,30,582.0,110.0,4.0,27.9,358.0,628.48,491.94
2018,11,3,14,45,368.0,124.5,3.85,27.75,276.0,446.88,353.0
2018,11,3,15,0,154.0,139.0,3.7,27.6,194.0,259.9,205.46
2018,11,3,15,15,108.0,118.0,3.7,27.6,154.0,198.88,156.75
2018,11,3,15,30,62.0,97.0,3.7,27.6,114.0,130.3,101.04
2018,11,3,15,45,105.0,77.5,2.7,25.8,100.5,142.75,111.76
2018,11,3,16,0,148.0,58.0,1.7,24.0,87.0,148.69,115.97
2018,11,3,16,15,262.0,45.0,1.7,22.7,79.5,190.79,146.75
2018,11,3,16,30,376.0,32.0,1.7,21.4,72.0,210.02,152.25
2018,11,3,16,45,206.5,19.5,1.65,20.15,40.0,107.06,25.15
2018,11,3,17,0,37.0,7.0,1.6,18.9,8.0,16.11,0.0
2018,11,3,17,15,18.5,3.5,1.6,18.45,4.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,6,15,14.5,1.5,1.3,9.8,1.0,0.0,0.0
2018,11,4,6,30,29.0,3.0,1.3,10.0,2.0,0.0,0.0
2018,11,4,6,45,84.0,13.5,1.3,10.2,17.5,35.51,0.0
2018,11,4,7,0,139.0,24.0,1.3,10.4,33.0,90.33,36.31
2018,11,4,7,15,171.0,38.5,1.5,11.1,59.0,134.62,102.47
2018,11,4,7,30,203.0,53.0,1.7,11.8,85.0,175.66,141.31
2018,11,4,7,45,240.5,68.5,1.95,12.55,118.0,224.58,184.83
2018,11,4,8,0,278.0,84.0,2.2,13.3,151.0,277.4,230.57
2018,11,4,8,15,295.5,100.5,2.05,13.95,184.5,307.58,256.31
2018,11,4,8,30,313.0,117.0,1.9,14.6,218.0,352.58,292.77
2018,11,4,8,45,402.5,119.0,1.75,15.3,266.5,451.52,371.28
2018,11,4,9,0,492.0,121.0,1.6,16.0,315.0,541.58,439.75
2018,11,4,9,15,504.5,130.5,1.6,16.9,346.0,583.89,469.17
2018,11,4,9,30,517.0,140.0,1.6,17.8,377.0,625.63,497.67
2018,11,4,9,45,482.5,160.5,1.55,18.7,393.0,637.59,502.37
2018,11,4,10,0,448.0,181.0,1.5,19.6,409.0,645.28,504.05
2018,11,4,10,15,503.0,174.0,1.55,20.2,441.5,702.82,544.89
2018,11,4,10,30,558.0,167.0,1.6,20.8,474.0,760.74,584.38
2018,11,4,10,45,674.0,140.0,1.7,21.4,522.0,867.64,656.2
2018,11,4,11,0,790.0,113.0,1.8,22.0,570.0,955.78,712.94
2018,11,4,11,15,877.5,93.0,1.95,22.4,608.0,1030.44,761.07
2018,11,4,11,30,965.0,73.0,2.1,22.8,646.0,1088.61,798.12
2018,11,4,11,45,925.0,83.0,2.2,23.2,633.5,1063.95,781.55
2018,11,4,12,0,885.0,93.0,2.3,23.6,621.0,1048.25,771.73
2018,11,4,12,15,866.5,96.0,2.45,23.85,608.5,1029.14,760.63
2018,11,4,12,30,848.0,99.0,2.6,24.1,596.0,1006.57,747.22
2018,11,4,12,45,889.0,87.5,2.7,24.35,598.0,1009.98,750.49
2018,11,4,13,0,930.0,76.0,2.8,24.6,600.0,1021.3,758.87
2018,11,4,13,15,920.5,75.0,2.85,24.6,577.0,992.08,740.74
2018,11,4,13,30,911.0,74.0,2.9,24.6,554.0,959.78,720.86
2018,11,4,13,45,874.5,74.5,2.95,24.65,515.5,901.95,683.3
2018,11,4,14,0,838.0,75.0,3.0,24.7,477.0,852.78,651.31
2018,11,4,14,15,836.5,69.5,3.0,24.45,446.5,814.75,627.01
2018,11,4,14,30,835.0,64.0,3.0,24.2,416.0,774.04,600.33
2018,11,4,14,45,810.5,61.0,3.05,24.0,376.0,716.43,561.04
2018,11,4,15,0,786.0,58.0,3.1,23.8,336.0,658.5,520.55
2018,11,4,15,15,711.0,59.5,3.1,23.8,286.5,571.9,455.84
2018,11,4,15,30,636.0,61.0,3.1,23.8,237.0,493.89,394.32
2018,11,4,15,45,540.0,57.0,2.8,22.35,187.5,399.92,319.96
2018,11,4,16,0,444.0,53.0,2.5,20.9,138.0,314.58,250.0
2018,11,4,16,15,391.0,42.5,2.6,19.8,102.0,251.98,196.11
2018,11,4,16,30,338.0,32.0,2.7,18.7,66.0,195.23,142.1
2018,11,4,16,45,211.0,21.0,2.8,17.55,38.5,109.28,11.68
2018,11,4,17,0,84.0,10.0,2.9,16.4,11.0,32.08,0.0
2018,11,4,17,15,42.0,5.0,3.1,15.75,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,5,6,45,161.0,10.5,2.0,11.2,20.5,56.18,0.0
2018,11,5,7,0,322.0,21.0,2.1,11.6,41.0,152.9,49.47
2018,11,5,7,15,448.5,28.0,2.3,12.25,81.5,236.27,179.09
2018,11,5,7,30,575.0,35.0,2.5,12.9,122.0,330.95,265.28
2018,11,5,7,45,640.0,39.0,2.75,13.55,166.5,403.22,329.98
2018,11,5,8,0,705.0,43.0,3.0,14.2,211.0,481.04,396.92
2018,11,5,8,15,746.0,45.5,3.2,14.95,255.0,547.03,451.87
2018,11,5,8,30,787.0,48.0,3.4,15.7,299.0,609.01,501.41
2018,11,5,8,45,815.0,49.5,3.65,16.45,340.0,667.61,544.93
2018,11,5,9,0,843.0,51.0,3.9,17.2,381.0,726.53,587.56
2018,11,5,9,15,859.5,54.0,4.05,17.9,417.5,778.04,623.43
2018,11,5,9,30,876.0,57.0,4.2,18.6,454.0,828.15,657.6
2018,11,5,9,45,885.5,60.5,4.35,19.3,485.0,871.02,685.94
2018,11,5,10,0,895.0,64.0,4.5,20.0,516.0,911.45,712.58
2018,11,5,10,15,905.5,65.0,4.55,20.6,541.0,946.88,734.94
2018,11,5,10,30,916.0,66.0,4.6,21.2,566.0,979.5,755.19
2018,11,5,10,45,923.0,66.5,4.65,21.75,583.5,1004.99,770.56
2018,11,5,11,0,930.0,67.0,4.7,22.3,601.0,1027.15,783.69
2018,11,5,11,15,934.0,67.0,4.7,22.65,610.5,1042.14,792.16
2018,11,5,11,30,938.0,67.0,4.7,23.0,620.0,1053.48,798.31
2018,11,5,11,45,940.0,66.5,4.75,23.35,622.0,1058.38,800.74
2018,11,5,12,0,942.0,66.0,4.8,23.7,624.0,1059.48,800.81
2018,11,5,12,15,940.0,66.5,4.8,23.8,618.5,1054.0,796.97
2018,11,5,12,30,938.0,67.0,4.8,23.9,613.0,1044.77,790.8
2018,11,5,12,45,934.0,66.5,4.8,24.05,599.5,1028.52,779.88
2018,11,5,13,0,930.0,66.0,4.8,24.2,586.0,1008.72,766.7
2018,11,5,13,15,923.5,65.0,4.7,24.2,565.0,982.4,748.79
2018,11,5,13,30,917.0,64.0,4.6,24.2,544.0,952.89,728.77
2018,11,5,13,45,906.5,63.5,4.55,24.2,516.5,917.36,704.98
2018,11,5,14,0,896.0,63.0,4.5,24.2,489.0,879.23,679.29
2018,11,5,14,15,880.5,61.0,4.4,24.05,454.5,832.54,647.53
2018,11,5,14,30,865.0,59.0,4.3,23.9,420.0,784.11,614.18
2018,11,5,14,45,842.5,57.0,4.2,23.75,380.5,728.89,575.3
2018,11,5,15,0,820.0,55.0,4.1,23.6,341.0,673.14,535.25
2018,11,5,15,15,785.5,51.5,4.1,23.6,297.0,613.14,490.64
2018,11,5,15,30,751.0,48.0,4.1,23.6,253.0,547.65,438.51
2018,11,5,15,45,697.5,44.5,3.15,22.3,207.5,472.93,377.47
2018,11,5,16,0,644.0,41.0,2.2,21.0,162.0,402.11,317.12
2018,11,5,16,15,552.0,35.5,2.05,19.7,118.5,315.55,243.94
2018,11,5,16,30,460.0,30.0,1.9,18.4,75.0,237.37,170.7
2018,11,5,16,45,286.5,20.0,1.75,17.15,43.0,134.22,0.0
2018,11,5,17,0,113.0,10.0,1.6,15.9,11.0,40.62,0.0
2018,11,5,17,15,56.5,5.0,1.6,15.45,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,6,6,45,163.5,11.5,1.5,7.8,21.0,57.92,0.0
2018,11,6,7,0,327.0,23.0,1.5,8.1,42.0,155.37,32.17
2018,11,6,7,15,461.0,30.0,1.8,9.05,83.5,243.03,184.69
2018,11,6,7,30,595.0,37.0,2.1,10.0,125.0,342.69,276.48
2018,11,6,7,45,662.5,41.5,2.4,10.95,171.5,418.4,344.33
2018,11,6,8,0,730.0,46.0,2.7,11.9,218.0,499.71,414.19
2018,11,6,8,15,770.5,49.0,2.9,12.55,263.0,567.49,470.98
2018,11,6,8,30,811.0,52.0,3.1,13.2,308.0,637.36,527.07
2018,11,6,8,45,837.5,55.0,3.25,13.85,350.0,691.86,567.27
2018,11,6,9,0,864.0,58.0,3.4,14.5,392.0,752.54,611.11
2018,11,6,9,15,881.0,60.0,3.4,15.1,429.0,803.9,646.28
2018,11,6,9,30,898.0,62.0,3.4,15.7,466.0,853.84,679.65
2018,11,6,9,45,909.5,64.0,3.4,16.35,497.0,897.19,707.47
2018,11,6,10,0,921.0,66.0,3.4,17.0,528.0,938.17,733.18
2018,11,6,10,15,931.0,67.0,3.4,17.6,553.0,973.8,754.94
2018,11,6,10,30,941.0,68.0,3.4,18.2,578.0,1006.51,774.49
2018,11,6,10,45,947.0,69.0,3.35,18.85,595.5,1032.14,788.52
2018,11,6,11,0,953.0,70.0,3.3,19.5,613.0,1054.32,800.19
2018,11,6,11,15,956.5,70.0,3.35,20.0,622.5,1069.07,808.25
2018,11,6,11,30,960.0,70.0,3.4,20.5,632.0,1080.07,814.0
2018,11,6,11,45,961.0,70.0,3.4,21.05,634.0,1084.69,815.08
2018,11,6,12,0,962.0,70.0,3.4,21.6,636.0,1085.44,813.82
2018,11,6,12,15,958.0,71.0,3.45,22.0,629.5,1078.49,808.59
2018,11,6,12,30,954.0,72.0,3.5,22.4,623.0,1067.75,801.06
2018,11,6,12,45,947.0,72.5,3.55,22.75,608.5,1049.63,788.96
2018,11,6,13,0,940.0,73.0,3.6,23.1,594.0,1027.99,774.66
2018,11,6,13,15,932.0,71.5,3.55,23.3,572.0,999.43,755.49
2018,11,6,13,30,924.0,70.0,3.5,23.5,550.0,967.7,734.27
2018,11,6,13,45,913.0,68.5,3.5,23.7,521.5,930.26,709.46
2018,11,6,14,0,902.0,67.0,3.5,23.9,493.0,890.23,682.73
2018,11,6,14,15,885.5,65.0,3.35,23.8,458.0,842.56,650.31
2018,11,6,14,30,869.0,63.0,3.2,23.7,423.0,793.2,616.35
2018,11,6,14,45,846.0,60.5,3.1,23.65,382.5,744.3,582.34
2018,11,6,15,0,823.0,58.0,3.0,23.6,342.0,686.59,541.2
2018,11,6,15,15,787.0,54.5,3.0,23.6,297.5,618.63,491.33
2018,11,6,15,30,751.0,51.0,3.0,23.6,253.0,552.03,439.05
2018,11,6,15,45,697.0,46.5,2.1,21.95,207.0,475.69,377.26
2018,11,6,16,0,643.0,42.0,1.2,20.3,161.0,403.32,315.82
2018,11,6,16,15,550.5,35.5,1.2,19.55,117.0,315.45,242.08
2018,11,6,16,30,458.0,29.0,1.2,18.8,73.0,236.36,167.13
2018,11,6,16,45,285.5,19.0,1.2,18.05,41.5,132.68,0.0
2018,11,6,17,0,113.0,9.0,1.2,17.3,10.0,40.01,0.0
2018,11,6,17,15,56.5,4.5,1.25,16.8,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,7,6,45,156.0,10.5,1.1,8.6,19.0,55.08,0.0
2018,11,7,7,0,312.0,21.0,1.1,8.8,38.0,147.98,6.53
2018,11,7,7,15,443.0,28.0,1.4,9.6,78.0,234.53,175.95
2018,11,7,7,30,574.0,35.0,1.7,10.4,118.0,331.4,266.18
2018,11,7,7,45,640.5,39.5,2.0,11.15,163.0,405.15,332.53
2018,11,7,8,0,707.0,44.0,2.3,11.9,208.0,484.55,401.07
2018,11,7,8,15,749.0,48.0,2.35,12.7,253.0,553.19,457.69
2018,11,7,8,30,791.0,52.0,2.4,13.5,298.0,624.23,513.61
2018,11,7,8,45,819.0,54.5,2.45,14.25,339.5,678.21,552.53
2018,11,7,9,0,847.0,57.0,2.5,15.0,381.0,738.53,595.03
2018,11,7,9,15,866.0,58.5,2.65,15.75,417.5,790.1,630.54
2018,11,7,9,30,885.0,60.0,2.8,16.5,454.0,840.48,664.5
2018,11,7,9,45,898.0,61.5,2.9,17.25,485.0,884.02,692.65
2018,11,7,10,0,911.0,63.0,3.0,18.0,516.0,925.33,718.86
2018,11,7,10,15,920.5,64.0,3.1,18.55,540.5,960.19,740.86
2018,11,7,10,30,930.0,65.0,3.2,19.1,565.0,992.15,760.77
2018,11,7,10,45,936.5,66.0,3.25,19.65,582.5,1018.05,776.08
2018,11,7,11,0,943.0,67.0,3.3,20.2,600.0,1040.56,789.15
2018,11,7,11,15,946.5,67.0,3.3,20.6,609.5,1055.18,797.02
2018,11,7,11,30,950.0,67.0,3.3,21.0,619.0,1066.1,802.61
2018,11,7,11,45,950.5,67.0,3.3,21.4,620.5,1070.18,803.81
2018,11,7,12,0,951.0,67.0,3.3,21.8,622.0,1070.43,802.71
2018,11,7,12,15,949.5,66.5,3.35,22.05,616.0,1064.14,798.39
2018,11,7,12,30,948.0,66.0,3.4,22.3,610.0,1054.06,791.78
2018,11,7,12,45,944.0,65.0,3.4,22.55,596.0,1037.09,780.32
2018,11,7,13,0,940.0,64.0,3.4,22.8,582.0,1016.53,766.64
2018,11,7,13,15,932.0,63.5,3.45,22.9,560.5,989.31,749.38
2018,11,7,13,30,924.0,63.0,3.5,23.0,539.0,958.93,729.99
2018,11,7,13,45,913.0,61.5,3.5,23.05,510.5,921.53,705.48
2018,11,7,14,0,902.0,60.0,3.5,23.1,482.0,881.55,679.03
2018,11,7,14,15,885.5,58.5,3.5,22.95,447.5,834.58,647.86
2018,11,7,14,30,869.0,57.0,3.5,22.8,413.0,785.93,615.0
2018,11,7,14,45,845.5,55.0,3.5,22.7,373.5,729.89,575.96
2018,11,7,15,0,822.0,53.0,3.5,22.6,334.0,673.42,535.69
2018,11,7,15,15,787.0,50.0,3.5,22.6,290.0,613.8,491.55
2018,11,7,15,30,752.0,47.0,3.5,22.6,246.0,548.66,439.65
2018,11,7,15,45,699.0,43.0,2.6,21.15,201.0,473.65,378.27
2018,11,7,16,0,646.0,39.0,1.7,19.7,156.0,402.56,317.43
2018,11,7,16,15,556.0,33.0,1.65,18.5,113.0,316.45,244.33
2018,11,7,16,30,466.0,27.0,1.6,17.3,70.0,239.0,168.1
2018,11,7,16,45,280.5,17.5,1.5,16.15,39.0,129.41,0.0
2018,11,7,17,0,95.0,8.0,1.4,15.0,8.0,34.14,0.0
2018,11,7,17,15,47.5,4.0,1.45,14.6,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
