Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,6,45,6.0,1.0,0.55,11.6,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.6,11.6,2.0,0.0,0.0
2018,11,28,7,15,7.5,9.5,0.65,11.9,9.5,10.57,0.0
2018,11,28,7,30,3.0,17.0,0.7,12.2,17.0,14.36,3.66
2018,11,28,7,45,7.0,27.5,0.75,12.45,28.5,24.66,14.8
2018,11,28,8,0,11.0,38.0,0.8,12.7,40.0,39.74,28.24
2018,11,28,8,15,20.0,53.0,0.9,13.05,57.5,60.98,46.91
2018,11,28,8,30,29.0,68.0,1.0,13.4,75.0,83.02,66.17
2018,11,28,8,45,27.0,69.5,1.1,13.7,77.0,82.01,65.45
2018,11,28,9,0,25.0,71.0,1.2,14.0,79.0,81.66,65.15
2018,11,28,9,15,104.0,102.0,1.15,14.25,140.0,194.67,162.14
2018,11,28,9,30,183.0,133.0,1.1,14.5,201.0,301.93,250.61
2018,11,28,9,45,173.0,145.5,1.05,14.75,214.0,313.28,258.09
2018,11,28,10,0,163.0,158.0,1.0,15.0,227.0,323.63,265.17
2018,11,28,10,15,154.5,168.0,1.0,15.3,236.0,331.3,270.2
2018,11,28,10,30,146.0,178.0,1.0,15.6,245.0,338.21,274.61
2018,11,28,10,45,216.0,181.0,1.05,15.9,284.5,435.19,350.93
2018,11,28,11,0,286.0,184.0,1.1,16.2,324.0,511.67,409.35
2018,11,28,11,15,315.0,187.0,1.15,16.4,344.5,548.0,436.12
2018,11,28,11,30,344.0,190.0,1.2,16.6,365.0,583.8,462.62
2018,11,28,11,45,437.0,164.5,1.25,16.85,387.5,675.14,530.58
2018,11,28,12,0,530.0,139.0,1.3,17.1,410.0,738.84,576.07
2018,11,28,12,15,694.5,108.5,1.5,17.15,460.5,879.85,675.95
2018,11,28,12,30,859.0,78.0,1.7,17.2,511.0,995.09,755.0
2018,11,28,12,45,790.0,86.0,1.85,17.25,477.0,927.0,709.95
2018,11,28,13,0,721.0,94.0,2.0,17.3,443.0,863.37,668.93
2018,11,28,13,15,767.0,85.5,2.2,17.2,443.5,877.07,682.09
2018,11,28,13,30,813.0,77.0,2.4,17.1,444.0,892.28,695.57
2018,11,28,13,45,795.5,76.5,2.55,17.0,418.0,854.05,670.88
2018,11,28,14,0,778.0,76.0,2.7,16.9,392.0,813.84,644.7
2018,11,28,14,15,755.0,73.0,2.7,16.7,360.0,764.23,610.31
2018,11,28,14,30,732.0,70.0,2.7,16.5,328.0,713.64,574.53
2018,11,28,14,45,685.5,68.0,2.7,16.25,289.0,650.61,528.54
2018,11,28,15,0,639.0,66.0,2.7,16.0,250.0,584.19,478.61
2018,11,28,15,15,529.5,65.0,2.7,16.0,202.0,477.15,393.44
2018,11,28,15,30,420.0,64.0,2.7,16.0,154.0,377.65,311.17
2018,11,28,15,45,348.5,53.0,2.5,15.3,116.5,296.38,242.55
2018,11,28,16,0,277.0,42.0,2.3,14.6,79.0,226.72,181.42
2018,11,28,16,15,193.5,31.0,2.45,14.35,52.0,159.22,115.86
2018,11,28,16,30,110.0,20.0,2.6,14.1,25.0,86.25,0.0
2018,11,28,16,45,55.0,10.0,2.75,13.8,12.5,28.95,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,13.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.5,12.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.6,12.1,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.75,12.15,2.5,1.97,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.2,4.0,3.02,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.3,5.5,4.16,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.4,7.0,5.3,0.0
2018,11,29,8,15,0.0,8.5,6.3,12.45,8.5,6.44,0.0
2018,11,29,8,30,0.0,10.0,6.4,12.5,10.0,7.58,0.88
2018,11,29,8,45,2.5,19.5,6.5,12.55,20.5,16.62,8.8
2018,11,29,9,0,5.0,29.0,6.6,12.6,31.0,25.9,16.93
2018,11,29,9,15,34.5,68.5,6.5,12.65,81.0,86.73,70.38
2018,11,29,9,30,64.0,108.0,6.4,12.7,131.0,154.79,129.35
2018,11,29,9,45,47.0,104.5,6.3,12.7,122.5,136.66,113.19
2018,11,29,10,0,30.0,101.0,6.2,12.7,114.0,117.98,96.54
2018,11,29,10,15,15.0,78.0,6.1,12.7,84.5,80.88,64.29
2018,11,29,10,30,0.0,55.0,6.0,12.7,55.0,42.13,30.45
2018,11,29,10,45,10.0,73.5,5.9,12.7,78.5,66.19,51.43
2018,11,29,11,0,20.0,92.0,5.8,12.7,102.0,100.07,80.61
2018,11,29,11,15,20.0,103.0,5.75,12.8,113.0,111.24,89.92
2018,11,29,11,30,20.0,114.0,5.7,12.9,124.0,122.6,99.37
2018,11,29,11,45,10.5,85.5,5.65,12.95,91.0,76.45,59.93
2018,11,29,12,0,1.0,57.0,5.6,13.0,58.0,44.72,32.54
2018,11,29,12,15,56.5,126.5,5.6,13.1,155.0,172.85,143.21
2018,11,29,12,30,112.0,196.0,5.6,13.2,252.0,332.11,276.23
2018,11,29,12,45,93.5,180.0,5.55,13.35,226.0,292.83,243.15
2018,11,29,13,0,75.0,164.0,5.5,13.5,200.0,232.7,193.18
2018,11,29,13,15,79.0,124.5,5.35,13.5,161.0,209.44,174.45
2018,11,29,13,30,83.0,85.0,5.2,13.5,122.0,166.47,139.16
2018,11,29,13,45,228.5,104.0,5.1,13.55,198.0,338.09,286.68
2018,11,29,14,0,374.0,123.0,5.0,13.6,274.0,508.59,427.44
2018,11,29,14,15,480.0,104.5,4.7,13.45,282.5,563.5,472.48
2018,11,29,14,30,586.0,86.0,4.4,13.3,291.0,619.88,516.97
2018,11,29,14,45,439.0,79.0,4.05,13.2,223.0,472.57,397.87
2018,11,29,15,0,292.0,72.0,3.7,13.1,155.0,326.66,276.46
2018,11,29,15,15,279.5,59.5,3.7,13.1,129.5,288.73,244.35
2018,11,29,15,30,267.0,47.0,3.7,13.1,104.0,251.07,211.23
2018,11,29,15,45,231.5,33.5,2.95,12.5,75.0,207.2,171.81
2018,11,29,16,0,196.0,20.0,2.2,11.9,46.0,155.37,125.15
2018,11,29,16,15,191.0,20.5,2.15,11.6,38.0,147.36,107.75
2018,11,29,16,30,186.0,21.0,2.1,11.3,30.0,119.96,0.0
2018,11,29,16,45,93.0,10.5,2.1,10.95,15.0,44.09,0.0
2018,11,29,17,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,45,8.5,0.5,1.4,6.4,0.5,0.0,0.0
2018,11,30,7,0,17.0,1.0,1.4,6.4,1.0,0.0,0.0
2018,11,30,7,15,18.0,11.5,1.6,7.1,12.0,16.45,0.0
2018,11,30,7,30,19.0,22.0,1.8,7.8,23.0,30.27,11.43
2018,11,30,7,45,20.0,38.0,1.95,8.55,40.0,50.67,36.46
2018,11,30,8,0,21.0,54.0,2.1,9.3,57.0,68.52,53.09
2018,11,30,8,15,34.5,71.0,2.3,9.7,78.0,95.38,77.11
2018,11,30,8,30,48.0,88.0,2.5,10.1,99.0,123.41,101.95
2018,11,30,8,45,145.0,100.5,2.65,10.55,142.5,220.19,186.7
2018,11,30,9,0,242.0,113.0,2.8,11.0,186.0,329.25,279.54
2018,11,30,9,15,380.5,110.0,2.8,11.35,240.5,463.88,391.22
2018,11,30,9,30,519.0,107.0,2.8,11.7,295.0,590.77,492.44
2018,11,30,9,45,668.5,89.0,2.8,12.1,352.5,727.97,595.68
2018,11,30,10,0,818.0,71.0,2.8,12.5,410.0,856.12,687.83
2018,11,30,10,15,808.5,77.0,2.8,12.8,428.5,877.92,700.7
2018,11,30,10,30,799.0,83.0,2.8,13.1,447.0,896.23,711.97
2018,11,30,10,45,807.0,84.5,2.8,13.45,464.0,922.61,728.89
2018,11,30,11,0,815.0,86.0,2.8,13.8,481.0,946.17,743.67
2018,11,30,11,15,849.5,80.5,2.8,13.95,500.0,984.44,769.31
2018,11,30,11,30,884.0,75.0,2.8,14.1,519.0,1007.48,784.1
2018,11,30,11,45,883.0,76.0,2.8,14.25,521.5,1012.15,786.43
2018,11,30,12,0,882.0,77.0,2.8,14.4,524.0,1013.38,786.75
2018,11,30,12,15,883.5,75.0,2.85,14.5,519.5,1009.72,784.54
2018,11,30,12,30,885.0,73.0,2.9,14.6,515.0,1002.61,780.14
2018,11,30,12,45,884.0,71.0,2.9,14.65,503.5,989.56,771.48
2018,11,30,13,0,883.0,69.0,2.9,14.7,492.0,973.17,760.67
2018,11,30,13,15,874.5,68.0,2.85,14.65,473.0,947.63,743.4
2018,11,30,13,30,866.0,67.0,2.8,14.6,454.0,919.25,724.19
2018,11,30,13,45,852.5,65.5,2.7,14.6,428.0,882.92,698.73
2018,11,30,14,0,839.0,64.0,2.6,14.6,402.0,854.01,678.54
2018,11,30,14,15,819.0,61.5,2.5,14.45,370.0,805.96,644.53
2018,11,30,14,30,799.0,59.0,2.4,14.3,338.0,756.59,609.15
2018,11,30,14,45,769.5,56.0,2.3,14.1,301.0,698.13,566.32
2018,11,30,15,0,740.0,53.0,2.2,13.9,264.0,639.75,522.45
2018,11,30,15,15,695.5,49.5,2.2,13.9,224.0,570.73,469.06
2018,11,30,15,30,651.0,46.0,2.2,13.9,184.0,503.76,414.02
2018,11,30,15,45,580.5,41.0,1.65,12.65,143.5,421.99,344.46
2018,11,30,16,0,510.0,36.0,1.1,11.4,103.0,352.33,281.5
2018,11,30,16,15,381.0,28.0,1.15,10.85,67.5,251.64,183.81
2018,11,30,16,30,252.0,20.0,1.2,10.3,32.0,148.74,0.0
2018,11,30,16,45,126.0,10.0,1.25,9.7,16.0,56.65,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,9.65,1.5,1.18,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.0,3.0,2.27,0.0
2018,12,1,7,45,0.0,5.0,3.15,10.3,5.0,3.78,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.6,7.0,5.3,0.0
2018,12,1,8,15,0.0,11.0,3.25,10.8,11.0,8.34,1.54
2018,12,1,8,30,0.0,15.0,3.2,11.0,15.0,11.39,4.23
2018,12,1,8,45,5.5,28.0,3.15,11.15,29.5,25.26,16.51
2018,12,1,9,0,11.0,41.0,3.1,11.3,44.0,41.12,30.49
2018,12,1,9,15,11.0,51.0,3.3,11.5,54.5,50.7,38.76
2018,12,1,9,30,11.0,61.0,3.5,11.7,65.0,55.94,43.2
2018,12,1,9,45,5.5,68.0,3.75,11.85,70.0,56.94,43.74
2018,12,1,10,0,0.0,75.0,4.0,12.0,75.0,57.58,43.93
2018,12,1,10,15,95.5,116.5,4.15,12.1,160.0,213.68,179.87
2018,12,1,10,30,191.0,158.0,4.3,12.2,245.0,378.79,318.04
2018,12,1,10,45,497.5,125.0,4.45,12.35,362.5,665.16,551.79
2018,12,1,11,0,804.0,92.0,4.6,12.5,480.0,942.17,759.6
2018,12,1,11,15,632.0,89.5,4.7,12.6,398.5,783.18,639.01
2018,12,1,11,30,460.0,87.0,4.8,12.7,317.0,611.46,507.06
2018,12,1,11,45,469.5,93.5,4.9,12.8,329.5,632.56,524.45
2018,12,1,12,0,479.0,100.0,5.0,12.9,342.0,651.57,539.38
2018,12,1,12,15,585.0,107.5,5.0,13.0,400.5,767.57,628.94
2018,12,1,12,30,691.0,115.0,5.0,13.1,459.0,879.71,713.01
2018,12,1,12,45,448.5,146.5,4.95,13.15,367.5,656.04,541.43
2018,12,1,13,0,206.0,178.0,4.9,13.2,276.0,424.24,352.68
2018,12,1,13,15,407.0,144.5,4.85,13.15,329.0,598.02,497.73
2018,12,1,13,30,608.0,111.0,4.8,13.1,382.0,748.58,616.07
2018,12,1,13,45,597.0,109.0,4.7,13.05,362.0,719.33,593.16
2018,12,1,14,0,586.0,107.0,4.6,13.0,342.0,688.33,569.79
2018,12,1,14,15,593.5,95.0,4.5,12.85,317.0,660.54,548.96
2018,12,1,14,30,601.0,83.0,4.4,12.7,292.0,629.99,525.67
2018,12,1,14,45,640.5,73.5,4.3,12.55,274.5,624.89,522.1
2018,12,1,15,0,680.0,64.0,4.2,12.4,257.0,614.69,513.86
2018,12,1,15,15,630.5,59.5,4.2,12.4,217.0,543.51,456.01
2018,12,1,15,30,581.0,55.0,4.2,12.4,177.0,475.09,397.51
2018,12,1,15,45,503.0,48.5,3.55,11.6,137.5,390.49,323.92
2018,12,1,16,0,425.0,42.0,2.9,10.8,98.0,312.27,253.4
2018,12,1,16,15,299.5,32.0,2.7,10.3,64.0,214.76,157.64
2018,12,1,16,30,174.0,22.0,2.5,9.8,30.0,117.8,0.0
2018,12,1,16,45,87.0,11.0,2.3,9.25,15.0,42.5,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.5,4.2,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.5,4.2,2.0,0.0,0.0
2018,12,2,7,15,185.0,13.5,0.55,4.45,23.5,86.37,0.0
2018,12,2,7,30,343.0,24.0,0.6,4.7,45.0,206.51,81.34
2018,12,2,7,45,457.5,30.5,0.6,4.95,83.0,295.52,233.05
2018,12,2,8,0,572.0,37.0,0.6,5.2,121.0,394.49,324.09
2018,12,2,8,15,637.0,41.0,0.55,5.7,162.0,470.3,389.31
2018,12,2,8,30,702.0,45.0,0.5,6.2,203.0,550.48,454.63
2018,12,2,8,45,742.0,48.5,0.4,6.65,243.0,616.4,503.64
2018,12,2,9,0,782.0,52.0,0.3,7.1,283.0,683.84,550.99
2018,12,2,9,15,806.5,54.5,0.4,7.6,318.5,738.73,590.15
2018,12,2,9,30,831.0,57.0,0.5,8.1,354.0,793.08,628.12
2018,12,2,9,45,847.5,59.5,0.55,8.6,385.0,830.31,652.36
2018,12,2,10,0,864.0,62.0,0.6,9.1,416.0,874.53,681.24
2018,12,2,10,15,877.0,63.0,0.7,9.45,440.5,911.5,706.02
2018,12,2,10,30,890.0,64.0,0.8,9.8,465.0,946.09,729.12
2018,12,2,10,45,898.5,65.0,0.95,10.15,483.0,973.7,748.49
2018,12,2,11,0,907.0,66.0,1.1,10.5,501.0,998.32,765.92
2018,12,2,11,15,912.0,66.5,1.15,10.8,512.0,1015.59,776.65
2018,12,2,11,30,917.0,67.0,1.2,11.1,523.0,1029.5,785.37
2018,12,2,11,45,919.0,66.5,1.3,11.4,526.0,1035.52,790.01
2018,12,2,12,0,921.0,66.0,1.4,11.7,529.0,1038.0,792.52
2018,12,2,12,15,920.0,65.5,1.5,11.85,524.5,1033.86,791.19
2018,12,2,12,30,919.0,65.0,1.6,12.0,520.0,1026.17,787.66
2018,12,2,12,45,915.0,64.0,1.65,12.15,508.0,1011.29,778.58
2018,12,2,13,0,911.0,63.0,1.7,12.3,496.0,993.04,767.37
2018,12,2,13,15,901.5,62.5,1.7,12.25,477.0,966.91,750.66
2018,12,2,13,30,892.0,62.0,1.7,12.2,458.0,937.87,732.0
2018,12,2,13,45,878.0,61.0,1.65,12.1,432.0,901.29,707.45
2018,12,2,14,0,864.0,60.0,1.6,12.0,406.0,862.47,681.17
2018,12,2,14,15,844.5,57.5,1.4,11.7,373.5,814.85,646.94
2018,12,2,14,30,825.0,55.0,1.2,11.4,341.0,765.9,611.28
2018,12,2,14,45,676.5,66.0,1.05,11.05,283.5,644.36,522.03
2018,12,2,15,0,528.0,77.0,0.9,10.7,226.0,517.95,426.09
2018,12,2,15,15,518.5,66.5,0.9,10.7,194.5,474.31,391.85
2018,12,2,15,30,509.0,56.0,0.9,10.7,163.0,430.25,354.79
2018,12,2,15,45,383.0,49.5,0.9,9.95,120.0,320.1,263.4
2018,12,2,16,0,257.0,43.0,0.9,9.2,77.0,220.0,177.69
2018,12,2,16,15,200.0,30.0,0.95,8.8,50.5,163.52,118.98
2018,12,2,16,30,143.0,17.0,1.0,8.4,24.0,97.17,0.0
2018,12,2,16,45,71.5,8.5,1.0,8.0,12.0,34.64,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.25,1.6,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,1.6,2.0,0.0,0.0
2018,12,3,7,15,59.0,12.0,1.35,2.35,14.5,33.55,0.0
2018,12,3,7,30,93.0,21.0,1.5,3.1,27.0,85.7,23.4
2018,12,3,7,45,148.5,34.0,1.7,3.85,51.5,144.97,114.02
2018,12,3,8,0,204.0,47.0,1.9,4.6,76.0,199.15,166.49
2018,12,3,8,15,167.0,66.0,1.9,5.2,95.0,195.74,166.12
2018,12,3,8,30,130.0,85.0,1.9,5.8,114.0,188.23,160.6
2018,12,3,8,45,176.5,99.0,1.95,6.4,146.0,256.66,220.29
2018,12,3,9,0,223.0,113.0,2.0,7.0,178.0,315.48,270.53
2018,12,3,9,15,308.5,117.5,2.0,7.75,220.0,396.25,338.4
2018,12,3,9,30,394.0,122.0,2.0,8.5,262.0,503.91,425.01
2018,12,3,9,45,621.5,93.0,1.95,9.25,335.5,690.37,569.29
2018,12,3,10,0,849.0,64.0,1.9,10.0,409.0,872.96,699.37
2018,12,3,10,15,862.5,65.0,2.0,10.2,433.5,900.19,716.32
2018,12,3,10,30,876.0,66.0,2.1,10.4,458.0,934.95,740.33
2018,12,3,10,45,851.5,73.5,2.15,10.65,467.0,950.38,749.83
2018,12,3,11,0,827.0,81.0,2.2,10.9,476.0,950.52,748.92
2018,12,3,11,15,720.0,108.5,2.25,11.05,458.0,896.02,709.93
2018,12,3,11,30,613.0,136.0,2.3,11.2,440.0,827.19,660.72
2018,12,3,11,45,611.5,136.0,2.35,11.35,440.5,829.27,662.76
2018,12,3,12,0,610.0,136.0,2.4,11.5,441.0,828.66,662.29
2018,12,3,12,15,696.0,113.5,2.4,11.55,459.0,887.92,705.0
2018,12,3,12,30,782.0,91.0,2.4,11.6,477.0,934.4,737.59
2018,12,3,12,45,669.0,116.0,2.4,11.65,440.5,851.56,678.23
2018,12,3,13,0,556.0,141.0,2.4,11.7,404.0,748.77,604.22
2018,12,3,13,15,709.0,104.5,2.4,11.75,426.5,853.29,682.34
2018,12,3,13,30,862.0,68.0,2.4,11.8,449.0,918.28,728.66
2018,12,3,13,45,697.0,93.0,2.35,11.85,389.5,793.0,637.76
2018,12,3,14,0,532.0,118.0,2.3,11.9,330.0,644.96,528.41
2018,12,3,14,15,378.0,127.0,2.15,11.7,271.5,506.16,420.22
2018,12,3,14,30,224.0,136.0,2.0,11.5,213.0,358.0,299.71
2018,12,3,14,45,117.0,111.5,1.9,11.3,151.5,217.96,183.1
2018,12,3,15,0,10.0,87.0,1.8,11.1,90.0,81.29,64.81
2018,12,3,15,15,25.5,71.5,1.8,11.1,77.5,85.02,68.51
2018,12,3,15,30,41.0,56.0,1.8,11.1,65.0,78.15,62.6
2018,12,3,15,45,20.5,42.0,1.7,10.0,46.5,49.82,37.5
2018,12,3,16,0,0.0,28.0,1.6,8.9,28.0,21.38,12.43
2018,12,3,16,15,10.5,18.5,1.6,8.55,19.0,19.8,9.67
2018,12,3,16,30,21.0,9.0,1.6,8.2,10.0,18.68,0.0
2018,12,3,16,45,10.5,4.5,1.65,7.85,5.0,7.67,0.0
2018,12,3,17,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.9,5.65,3.0,2.36,0.0
2018,12,4,7,30,0.0,6.0,3.0,5.9,6.0,4.54,0.0
2018,12,4,7,45,0.0,9.5,3.15,6.15,9.5,7.2,0.21
2018,12,4,8,0,0.0,13.0,3.3,6.4,13.0,9.86,2.82
2018,12,4,8,15,0.0,16.0,3.3,6.9,16.0,12.15,4.94
2018,12,4,8,30,0.0,19.0,3.3,7.4,19.0,14.44,7.02
2018,12,4,8,45,0.0,33.0,3.35,7.9,33.0,25.16,16.47
2018,12,4,9,0,0.0,47.0,3.4,8.4,47.0,35.93,25.9
2018,12,4,9,15,3.5,75.0,3.45,9.05,76.0,62.1,48.74
2018,12,4,9,30,7.0,103.0,3.5,9.7,105.0,91.85,74.37
2018,12,4,9,45,6.5,106.5,3.55,10.35,108.5,93.74,75.67
2018,12,4,10,0,6.0,110.0,3.6,11.0,112.0,95.84,77.15
2018,12,4,10,15,3.0,89.0,3.55,11.4,90.0,72.54,56.91
2018,12,4,10,30,0.0,68.0,3.5,11.8,68.0,52.17,39.22
2018,12,4,10,45,0.0,72.0,3.45,12.25,72.0,55.27,41.75
2018,12,4,11,0,0.0,76.0,3.4,12.7,76.0,58.37,44.27
2018,12,4,11,15,0.0,78.0,3.25,12.9,78.0,59.93,45.51
2018,12,4,11,30,0.0,80.0,3.1,13.1,80.0,61.48,46.76
2018,12,4,11,45,0.5,91.0,3.0,13.3,91.0,71.08,54.84
2018,12,4,12,0,1.0,102.0,2.9,13.5,102.0,81.37,63.48
2018,12,4,12,15,1.5,125.0,2.65,13.55,125.5,103.29,81.88
2018,12,4,12,30,2.0,148.0,2.4,13.6,149.0,126.61,101.34
2018,12,4,12,45,1.5,143.5,2.15,13.65,144.0,121.94,97.39
2018,12,4,13,0,1.0,139.0,1.9,13.7,139.0,117.42,93.64
2018,12,4,13,15,0.5,131.5,1.75,13.55,131.5,110.03,87.6
2018,12,4,13,30,0.0,124.0,1.6,13.4,124.0,102.81,81.69
2018,12,4,13,45,0.0,112.0,1.4,13.25,112.0,91.75,72.55
2018,12,4,14,0,0.0,100.0,1.2,13.1,100.0,80.87,63.52
2018,12,4,14,15,0.0,92.0,1.3,12.65,92.0,74.01,57.92
2018,12,4,14,30,0.0,84.0,1.4,12.2,84.0,67.25,52.35
2018,12,4,14,45,0.0,72.5,1.5,11.75,72.5,57.19,43.86
2018,12,4,15,0,0.0,61.0,1.6,11.3,61.0,47.24,35.35
2018,12,4,15,15,0.0,50.5,1.6,11.3,50.5,38.66,27.88
2018,12,4,15,30,0.0,40.0,1.6,11.3,40.0,30.57,20.76
2018,12,4,15,45,0.0,32.0,1.55,10.4,32.0,24.42,15.33
2018,12,4,16,0,0.0,24.0,1.5,9.5,24.0,18.29,9.8
2018,12,4,16,15,11.0,16.5,1.5,9.15,17.0,18.48,8.6
2018,12,4,16,30,22.0,9.0,1.5,8.8,10.0,23.26,0.0
2018,12,4,16,45,11.0,4.5,1.55,8.4,5.0,7.88,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,15,64.0,7.5,2.65,7.6,11.0,31.93,0.0
2018,12,5,7,30,128.0,15.0,2.7,7.7,22.0,94.97,2.35
2018,12,5,7,45,131.0,13.5,2.75,7.8,26.0,106.72,80.43
2018,12,5,8,0,134.0,12.0,2.8,7.9,30.0,107.39,87.4
2018,12,5,8,15,67.0,12.0,2.8,8.1,21.0,64.41,51.53
2018,12,5,8,30,0.0,12.0,2.8,8.3,12.0,9.1,2.31
2018,12,5,8,45,0.0,17.5,2.85,8.5,17.5,13.3,6.03
2018,12,5,9,0,0.0,23.0,2.9,8.7,23.0,17.5,9.73
2018,12,5,9,15,3.0,50.0,2.85,9.1,51.0,40.63,30.05
2018,12,5,9,30,6.0,77.0,2.8,9.5,79.0,65.39,51.58
2018,12,5,9,45,66.5,120.5,2.75,9.85,147.0,173.22,146.05
2018,12,5,10,0,127.0,164.0,2.7,10.2,215.0,301.25,253.95
2018,12,5,10,15,70.5,158.5,2.7,10.6,187.0,223.32,186.65
2018,12,5,10,30,14.0,153.0,2.7,11.0,159.0,146.11,119.52
2018,12,5,10,45,8.5,133.5,2.7,11.4,137.0,119.75,96.96
2018,12,5,11,0,3.0,114.0,2.7,11.8,115.0,94.93,75.56
2018,12,5,11,15,51.0,154.0,2.65,12.1,179.0,198.67,164.43
2018,12,5,11,30,99.0,194.0,2.6,12.4,243.0,295.69,245.04
2018,12,5,11,45,139.0,200.0,2.5,12.7,269.0,367.19,302.92
2018,12,5,12,0,179.0,206.0,2.4,13.0,295.0,415.75,341.85
2018,12,5,12,15,138.5,210.0,2.3,13.15,278.5,379.61,311.19
2018,12,5,12,30,98.0,214.0,2.2,13.3,262.0,320.56,262.76
2018,12,5,12,45,97.0,203.0,2.1,13.45,249.5,305.21,250.67
2018,12,5,13,0,96.0,192.0,2.0,13.6,237.0,289.99,238.48
2018,12,5,13,15,55.5,174.5,1.95,13.55,200.5,228.42,187.32
2018,12,5,13,30,15.0,157.0,1.9,13.5,164.0,151.65,122.86
2018,12,5,13,45,53.5,159.0,1.85,13.45,180.5,208.45,171.79
2018,12,5,14,0,92.0,161.0,1.8,13.4,197.0,246.76,204.62
2018,12,5,14,15,109.0,147.5,1.75,13.2,187.0,262.23,217.92
2018,12,5,14,30,126.0,134.0,1.7,13.0,177.0,257.42,214.76
2018,12,5,14,45,135.0,117.0,1.6,12.8,158.5,240.22,201.02
2018,12,5,15,0,144.0,100.0,1.5,12.6,140.0,222.09,186.19
2018,12,5,15,15,189.5,87.5,1.5,12.6,132.0,249.46,208.94
2018,12,5,15,30,235.0,75.0,1.5,12.6,124.0,256.74,213.93
2018,12,5,15,45,200.0,60.5,1.3,11.7,95.5,207.77,171.07
2018,12,5,16,0,165.0,46.0,1.1,10.8,67.0,162.14,130.01
2018,12,5,16,15,118.5,32.0,1.15,10.35,44.0,115.3,81.74
2018,12,5,16,30,72.0,18.0,1.2,9.9,21.0,60.62,0.0
2018,12,5,16,45,36.0,9.0,1.25,9.5,10.5,21.36,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,6,7,15,122.0,10.5,1.8,5.6,17.0,57.76,0.0
2018,12,6,7,30,244.0,21.0,2.1,6.1,34.0,152.89,0.0
2018,12,6,7,45,367.0,29.0,2.45,6.6,68.5,253.35,194.16
2018,12,6,8,0,490.0,37.0,2.8,7.1,103.0,351.9,291.13
2018,12,6,8,15,559.5,42.5,2.8,7.5,142.5,426.75,359.23
2018,12,6,8,30,629.0,48.0,2.8,7.9,182.0,502.0,425.07
2018,12,6,8,45,674.0,51.0,2.8,8.35,220.5,567.87,479.72
2018,12,6,9,0,719.0,54.0,2.8,8.8,259.0,635.63,532.98
2018,12,6,9,15,750.5,57.0,2.75,9.4,295.0,694.31,576.76
2018,12,6,9,30,782.0,60.0,2.7,10.0,331.0,753.17,619.23
2018,12,6,9,45,804.0,61.0,2.7,10.55,361.5,800.97,652.58
2018,12,6,10,0,826.0,62.0,2.7,11.1,392.0,847.49,684.29
2018,12,6,10,15,839.0,63.5,2.6,11.55,416.5,874.48,700.65
2018,12,6,10,30,852.0,65.0,2.5,12.0,441.0,909.04,722.31
2018,12,6,10,45,860.5,66.5,2.4,12.5,459.0,936.8,738.53
2018,12,6,11,0,869.0,68.0,2.3,13.0,477.0,961.73,752.59
2018,12,6,11,15,874.0,68.5,2.25,13.25,488.0,978.81,762.34
2018,12,6,11,30,879.0,69.0,2.2,13.5,499.0,992.69,770.02
2018,12,6,11,45,880.5,69.5,2.15,13.8,502.5,999.73,772.98
2018,12,6,12,0,882.0,70.0,2.1,14.1,506.0,1003.39,773.84
2018,12,6,12,15,880.5,69.5,2.15,14.25,502.0,999.24,771.25
2018,12,6,12,30,879.0,69.0,2.2,14.4,498.0,991.7,766.59
2018,12,6,12,45,874.0,68.5,2.2,14.5,487.0,977.34,756.98
2018,12,6,13,0,869.0,68.0,2.2,14.6,476.0,959.79,745.35
2018,12,6,13,15,861.0,66.5,2.2,14.65,457.5,934.89,728.87
2018,12,6,13,30,853.0,65.0,2.2,14.7,439.0,907.18,710.46
2018,12,6,13,45,839.5,64.0,2.2,14.7,414.0,882.7,694.42
2018,12,6,14,0,826.0,63.0,2.2,14.7,389.0,845.2,668.91
2018,12,6,14,15,806.0,60.5,2.1,14.55,358.0,798.08,635.71
2018,12,6,14,30,786.0,58.0,2.0,14.4,327.0,749.65,601.07
2018,12,6,14,45,757.0,55.5,1.95,14.3,291.5,693.13,559.94
2018,12,6,15,0,728.0,53.0,1.9,14.2,256.0,636.58,517.68
2018,12,6,15,15,683.5,49.5,1.9,14.2,217.0,568.22,465.0
2018,12,6,15,30,639.0,46.0,1.9,14.2,178.0,501.84,410.93
2018,12,6,15,45,570.0,40.5,1.45,12.85,138.5,420.82,342.54
2018,12,6,16,0,501.0,35.0,1.0,11.5,99.0,351.99,280.51
2018,12,6,16,15,376.0,27.5,1.0,11.1,65.0,253.45,181.75
2018,12,6,16,30,251.0,20.0,1.0,10.7,31.0,150.39,0.0
2018,12,6,16,45,125.5,10.0,1.05,10.35,15.5,57.87,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,15,60.0,9.5,0.85,5.45,12.5,31.76,0.0
2018,12,7,7,30,120.0,19.0,0.8,5.8,25.0,92.71,0.0
2018,12,7,7,45,188.0,31.5,0.75,6.15,51.5,162.81,121.98
2018,12,7,8,0,256.0,44.0,0.7,6.5,78.0,224.74,184.44
2018,12,7,8,15,313.0,55.5,0.75,6.85,111.5,285.96,239.49
2018,12,7,8,30,370.0,67.0,0.8,7.2,145.0,352.65,297.23
2018,12,7,8,45,485.5,68.0,0.85,7.55,191.5,458.83,385.4
2018,12,7,9,0,601.0,69.0,0.9,7.9,238.0,569.73,473.04
2018,12,7,9,15,478.5,95.5,0.9,8.2,241.5,522.05,434.13
2018,12,7,9,30,356.0,122.0,0.9,8.5,245.0,471.32,392.22
2018,12,7,9,45,403.5,126.5,0.85,8.85,277.5,530.82,438.78
2018,12,7,10,0,451.0,131.0,0.8,9.2,310.0,592.14,484.21
2018,12,7,10,15,464.0,137.5,0.8,9.75,331.5,625.29,506.94
2018,12,7,10,30,477.0,144.0,0.8,10.3,353.0,657.48,528.87
2018,12,7,10,45,632.5,115.5,0.8,10.85,405.0,795.12,626.03
2018,12,7,11,0,788.0,87.0,0.8,11.4,457.0,917.76,706.74
2018,12,7,11,15,840.5,78.0,0.75,12.05,480.5,969.68,736.23
2018,12,7,11,30,893.0,69.0,0.7,12.7,504.0,1006.53,756.25
2018,12,7,11,45,895.5,68.5,0.7,13.35,507.5,1013.39,758.02
2018,12,7,12,0,898.0,68.0,0.7,14.0,511.0,1016.82,758.23
2018,12,7,12,15,897.0,67.5,0.75,14.4,507.0,1013.23,756.01
2018,12,7,12,30,896.0,67.0,0.8,14.8,503.0,1006.2,751.82
2018,12,7,12,45,891.5,66.5,0.85,15.15,492.0,992.26,743.44
2018,12,7,13,0,887.0,66.0,0.9,15.5,481.0,975.07,733.09
2018,12,7,13,15,878.0,65.0,0.95,15.5,462.5,949.68,718.32
2018,12,7,13,30,869.0,64.0,1.0,15.5,444.0,921.45,701.62
2018,12,7,13,45,855.0,62.5,1.05,15.55,418.5,885.26,679.2
2018,12,7,14,0,841.0,61.0,1.1,15.6,393.0,846.88,654.98
2018,12,7,14,15,820.5,59.5,1.05,15.4,362.0,810.02,630.48
2018,12,7,14,30,800.0,58.0,1.0,15.2,331.0,762.1,597.69
2018,12,7,14,45,769.5,55.5,0.95,15.0,295.0,703.92,556.85
2018,12,7,15,0,739.0,53.0,0.9,14.8,259.0,645.79,514.92
2018,12,7,15,15,695.0,49.0,0.9,14.8,219.5,576.74,463.45
2018,12,7,15,30,651.0,45.0,0.9,14.8,180.0,509.69,410.62
2018,12,7,15,45,581.0,39.5,0.9,13.55,140.0,427.55,344.42
2018,12,7,16,0,511.0,34.0,0.9,12.3,100.0,350.66,278.47
2018,12,7,16,15,384.0,26.5,0.9,11.9,65.5,257.3,183.71
2018,12,7,16,30,257.0,19.0,0.9,11.5,31.0,153.19,0.0
2018,12,7,16,45,128.5,9.5,0.95,11.1,15.5,58.91,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,15,126.5,10.0,1.1,4.55,16.0,58.93,0.0
2018,12,8,7,30,253.0,20.0,1.1,5.1,32.0,153.64,0.0
2018,12,8,7,45,379.0,28.0,1.05,5.65,67.0,257.62,191.72
2018,12,8,8,0,505.0,36.0,1.0,6.2,102.0,358.02,292.45
2018,12,8,8,15,575.5,41.5,1.15,6.7,142.0,427.97,356.2
2018,12,8,8,30,646.0,47.0,1.3,7.2,182.0,510.49,426.93
2018,12,8,8,45,691.0,50.5,1.4,7.7,221.0,577.63,481.72
2018,12,8,9,0,736.0,54.0,1.5,8.2,260.0,646.7,535.22
2018,12,8,9,15,767.5,57.0,1.65,8.9,296.5,706.1,579.59
2018,12,8,9,30,799.0,60.0,1.8,9.6,333.0,765.63,622.86
2018,12,8,9,45,822.5,61.0,1.9,10.3,364.5,815.39,657.42
2018,12,8,10,0,846.0,62.0,2.0,11.0,396.0,863.92,690.44
2018,12,8,10,15,859.5,64.0,2.1,11.5,421.5,892.78,709.37
2018,12,8,10,30,873.0,66.0,2.2,12.0,447.0,929.12,733.64
2018,12,8,10,45,881.5,67.0,2.3,12.5,465.5,956.76,751.53
2018,12,8,11,0,890.0,68.0,2.4,13.0,484.0,981.51,767.44
2018,12,8,11,15,895.0,68.5,2.35,13.25,495.0,999.04,777.45
2018,12,8,11,30,900.0,69.0,2.3,13.5,506.0,1013.3,785.33
2018,12,8,11,45,901.5,69.0,2.3,13.7,509.5,1019.96,788.88
2018,12,8,12,0,903.0,69.0,2.3,13.9,513.0,1023.17,790.32
2018,12,8,12,15,898.0,70.5,2.3,14.0,509.0,1018.36,786.8
2018,12,8,12,30,893.0,72.0,2.3,14.1,505.0,1010.12,781.2
2018,12,8,12,45,844.0,80.0,2.25,14.15,482.0,975.1,756.93
2018,12,8,13,0,795.0,88.0,2.2,14.2,459.0,925.03,722.44
2018,12,8,13,15,807.0,82.0,2.15,14.15,446.0,915.03,716.3
2018,12,8,13,30,819.0,76.0,2.1,14.1,433.0,901.4,707.26
2018,12,8,13,45,822.5,72.0,2.05,14.1,413.0,878.86,691.89
2018,12,8,14,0,826.0,68.0,2.0,14.1,393.0,853.2,674.33
