Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,14,15,805.0,65.5,1.8,13.85,361.5,805.31,639.78
2018,12,8,14,30,784.0,63.0,1.6,13.6,330.0,756.12,603.98
2018,12,8,14,45,753.5,60.0,1.4,13.4,294.0,697.81,560.67
2018,12,8,15,0,723.0,57.0,1.2,13.2,258.0,639.54,516.43
2018,12,8,15,15,677.0,53.0,1.2,13.2,218.5,569.55,463.33
2018,12,8,15,30,631.0,49.0,1.2,13.2,179.0,501.58,408.75
2018,12,8,15,45,557.0,43.0,1.1,11.9,139.0,423.72,344.34
2018,12,8,16,0,483.0,37.0,1.0,10.6,99.0,345.96,276.72
2018,12,8,16,15,354.0,28.5,1.05,10.15,64.5,244.63,176.13
2018,12,8,16,30,225.0,20.0,1.1,9.7,30.0,139.64,0.0
2018,12,8,16,45,112.5,10.0,1.15,9.25,15.0,53.12,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,6.0,5.0,0.8,5.45,5.5,6.35,0.0
2018,12,9,7,30,12.0,10.0,0.8,5.6,11.0,16.14,0.0
2018,12,9,7,45,6.0,20.0,0.75,5.8,20.5,19.71,9.57
2018,12,9,8,0,0.0,30.0,0.7,6.0,30.0,22.93,13.96
2018,12,9,8,15,0.0,41.5,0.9,6.3,41.5,32.67,22.81
2018,12,9,8,30,0.0,53.0,1.1,6.6,53.0,42.57,31.7
2018,12,9,8,45,0.5,64.0,1.25,6.9,64.0,52.3,40.37
2018,12,9,9,0,1.0,75.0,1.4,7.2,75.0,62.14,49.03
2018,12,9,9,15,25.5,98.5,1.45,7.5,107.0,115.08,95.79
2018,12,9,9,30,50.0,122.0,1.5,7.8,139.0,162.87,137.3
2018,12,9,9,45,31.5,115.5,1.5,8.05,126.5,137.73,114.9
2018,12,9,10,0,13.0,109.0,1.5,8.3,114.0,101.69,83.17
2018,12,9,10,15,10.0,103.0,1.55,8.55,107.0,92.46,75.02
2018,12,9,10,30,7.0,97.0,1.6,8.8,100.0,83.62,67.15
2018,12,9,10,45,3.5,101.0,1.6,9.0,102.5,83.72,66.95
2018,12,9,11,0,0.0,105.0,1.6,9.2,105.0,83.75,66.67
2018,12,9,11,15,0.0,92.0,1.75,9.2,92.0,71.7,56.31
2018,12,9,11,30,0.0,79.0,1.9,9.2,79.0,60.7,46.86
2018,12,9,11,45,0.0,78.5,2.0,9.25,78.5,60.32,46.51
2018,12,9,12,0,0.0,78.0,2.1,9.3,78.0,59.93,46.17
2018,12,9,12,15,2.0,101.0,2.1,9.25,102.0,81.65,64.9
2018,12,9,12,30,4.0,124.0,2.1,9.2,126.0,105.31,85.16
2018,12,9,12,45,7.0,141.5,2.15,9.2,145.0,125.89,102.78
2018,12,9,13,0,10.0,159.0,2.2,9.2,164.0,147.63,121.33
2018,12,9,13,15,15.0,137.5,2.15,9.1,144.5,130.6,107.32
2018,12,9,13,30,20.0,116.0,2.1,9.0,125.0,126.01,103.89
2018,12,9,13,45,35.5,134.5,2.05,8.95,149.0,162.36,135.5
2018,12,9,14,0,51.0,153.0,2.0,8.9,173.0,200.71,168.4
2018,12,9,14,15,105.5,144.0,1.85,8.75,181.0,255.81,216.46
2018,12,9,14,30,160.0,135.0,1.7,8.6,189.0,288.31,244.99
2018,12,9,14,45,133.5,112.5,1.6,8.5,154.5,234.27,199.19
2018,12,9,15,0,107.0,90.0,1.5,8.4,120.0,182.14,154.59
2018,12,9,15,15,98.0,81.0,1.5,8.4,105.0,162.63,137.38
2018,12,9,15,30,89.0,72.0,1.5,8.4,90.0,144.32,120.67
2018,12,9,15,45,64.5,54.5,1.2,7.85,66.0,105.05,85.69
2018,12,9,16,0,40.0,37.0,0.9,7.3,42.0,67.55,52.07
2018,12,9,16,15,33.0,24.5,0.9,7.1,27.5,48.57,31.88
2018,12,9,16,30,26.0,12.0,0.9,6.9,13.0,25.3,0.0
2018,12,9,16,45,13.0,6.0,0.85,6.65,6.5,9.97,0.0
2018,12,9,17,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,7,15,1.0,3.5,1.35,5.3,3.5,3.16,0.0
2018,12,10,7,30,2.0,7.0,1.5,5.6,7.0,6.41,0.0
2018,12,10,7,45,3.0,15.0,1.65,5.85,15.5,12.93,4.13
2018,12,10,8,0,4.0,23.0,1.8,6.1,24.0,19.76,11.25
2018,12,10,8,15,42.0,34.5,1.95,6.45,43.0,63.48,50.29
2018,12,10,8,30,80.0,46.0,2.1,6.8,62.0,102.92,86.07
2018,12,10,8,45,84.5,68.5,2.25,7.2,88.5,136.32,115.54
2018,12,10,9,0,89.0,91.0,2.4,7.6,115.0,170.1,144.86
2018,12,10,9,15,59.5,108.5,2.55,8.1,125.5,154.95,130.89
2018,12,10,9,30,30.0,126.0,2.7,8.6,136.0,151.87,126.95
2018,12,10,9,45,44.5,127.5,2.9,9.15,144.0,163.96,137.55
2018,12,10,10,0,59.0,129.0,3.1,9.7,152.0,177.73,149.44
2018,12,10,10,15,30.5,121.5,3.1,10.15,133.5,142.57,118.13
2018,12,10,10,30,2.0,114.0,3.1,10.6,115.0,95.23,76.33
2018,12,10,10,45,1.0,101.5,3.15,11.1,102.0,81.81,64.69
2018,12,10,11,0,0.0,89.0,3.2,11.6,89.0,69.19,53.72
2018,12,10,11,15,5.0,115.5,3.15,11.95,118.0,98.41,78.63
2018,12,10,11,30,10.0,142.0,3.1,12.3,147.0,129.22,104.59
2018,12,10,11,45,19.0,163.0,3.1,12.6,172.5,159.84,130.36
2018,12,10,12,0,28.0,184.0,3.1,12.9,198.0,212.36,173.91
2018,12,10,12,15,169.0,182.0,3.05,13.1,264.0,375.69,311.93
2018,12,10,12,30,310.0,180.0,3.0,13.3,330.0,538.64,443.38
2018,12,10,12,45,600.0,122.0,3.0,13.45,403.5,791.04,637.82
2018,12,10,13,0,890.0,64.0,3.0,13.6,477.0,976.23,769.57
2018,12,10,13,15,883.0,62.5,2.95,13.65,459.0,952.34,751.05
2018,12,10,13,30,876.0,61.0,2.9,13.7,441.0,925.51,732.49
2018,12,10,13,45,865.0,59.5,2.9,13.75,417.0,892.19,709.66
2018,12,10,14,0,854.0,58.0,2.9,13.8,393.0,856.5,684.94
2018,12,10,14,15,835.0,56.0,2.7,13.65,362.0,811.02,651.87
2018,12,10,14,30,816.0,54.0,2.5,13.5,331.0,772.71,623.71
2018,12,10,14,45,789.0,51.5,2.35,13.35,295.5,717.0,582.27
2018,12,10,15,0,762.0,49.0,2.2,13.2,260.0,661.05,539.74
2018,12,10,15,15,719.5,45.5,2.2,13.2,221.0,592.94,487.01
2018,12,10,15,30,677.0,42.0,2.2,13.2,182.0,526.66,433.27
2018,12,10,15,45,608.5,37.5,1.65,11.75,142.0,445.44,364.2
2018,12,10,16,0,540.0,33.0,1.1,10.3,102.0,369.13,295.78
2018,12,10,16,15,411.0,26.0,1.15,9.85,67.0,265.15,191.87
2018,12,10,16,30,282.0,19.0,1.2,9.4,32.0,166.54,0.0
2018,12,10,16,45,141.0,9.5,1.25,8.95,16.0,64.71,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,11,7,15,129.0,9.0,1.4,2.1,14.0,58.7,0.0
2018,12,11,7,30,258.0,18.0,1.6,2.8,28.0,130.53,0.0
2018,12,11,7,45,403.0,25.0,1.8,3.55,63.5,255.23,181.71
2018,12,11,8,0,548.0,32.0,2.0,4.3,99.0,368.98,303.84
2018,12,11,8,15,617.0,37.0,2.05,4.9,139.5,446.26,375.36
2018,12,11,8,30,686.0,42.0,2.1,5.5,180.0,528.61,447.09
2018,12,11,8,45,730.0,45.0,2.15,6.15,219.5,595.76,502.41
2018,12,11,9,0,774.0,48.0,2.2,6.8,259.0,664.81,556.3
2018,12,11,9,15,799.0,50.5,2.15,7.4,294.5,719.77,596.78
2018,12,11,9,30,824.0,53.0,2.1,8.0,330.0,765.87,629.17
2018,12,11,9,45,839.5,56.5,2.0,8.65,361.0,812.32,660.24
2018,12,11,10,0,855.0,60.0,1.9,9.3,392.0,857.16,689.05
2018,12,11,10,15,868.0,61.0,1.8,9.85,417.0,894.31,711.75
2018,12,11,10,30,881.0,62.0,1.7,10.4,442.0,929.2,732.31
2018,12,11,10,45,887.5,63.5,1.6,10.9,460.0,956.01,746.92
2018,12,11,11,0,894.0,65.0,1.5,11.4,478.0,979.85,759.3
2018,12,11,11,15,893.5,66.5,1.55,11.85,487.5,993.6,767.27
2018,12,11,11,30,893.0,68.0,1.6,12.3,497.0,1003.97,773.19
2018,12,11,11,45,897.5,67.5,1.65,12.75,502.0,1013.24,778.54
2018,12,11,12,0,902.0,67.0,1.7,13.2,507.0,1019.1,781.75
2018,12,11,12,15,901.5,66.0,1.75,13.45,503.0,1015.74,779.53
2018,12,11,12,30,901.0,65.0,1.8,13.7,499.0,1008.92,775.23
2018,12,11,12,45,897.0,64.0,1.85,13.9,488.0,995.17,766.55
2018,12,11,13,0,893.0,63.0,1.9,14.1,477.0,978.13,755.79
2018,12,11,13,15,883.5,62.0,1.9,14.1,458.5,952.57,739.17
2018,12,11,13,30,874.0,61.0,1.9,14.1,440.0,924.16,720.62
2018,12,11,13,45,860.5,59.5,1.9,14.1,415.0,888.69,697.04
2018,12,11,14,0,847.0,58.0,1.9,14.1,390.0,850.97,671.68
2018,12,11,14,15,826.0,56.5,1.7,13.95,359.0,804.78,638.21
2018,12,11,14,30,805.0,55.0,1.5,13.8,328.0,765.86,609.61
2018,12,11,14,45,775.0,52.0,1.3,13.65,292.0,707.56,566.21
2018,12,11,15,0,745.0,49.0,1.1,13.5,256.0,649.3,522.03
2018,12,11,15,15,702.0,46.0,1.1,13.5,217.5,582.22,471.49
2018,12,11,15,30,659.0,43.0,1.1,13.5,179.0,516.96,419.82
2018,12,11,15,45,588.0,38.5,0.8,12.6,139.5,434.89,350.96
2018,12,11,16,0,517.0,34.0,0.5,11.7,100.0,357.86,283.11
2018,12,11,16,15,367.0,26.0,0.6,11.2,64.0,251.29,180.22
2018,12,11,16,30,217.0,18.0,0.7,10.7,28.0,136.72,0.0
2018,12,11,16,45,108.5,9.0,0.8,10.25,14.0,51.32,0.0
2018,12,11,17,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,12,7,15,58.0,7.0,2.85,6.35,9.0,5.51,0.0
2018,12,12,7,30,116.0,14.0,3.1,6.5,18.0,63.17,0.0
2018,12,12,7,45,262.0,25.0,3.3,6.65,51.5,190.13,130.39
2018,12,12,8,0,408.0,36.0,3.5,6.8,85.0,301.11,247.14
2018,12,12,8,15,420.0,39.5,3.5,7.15,107.0,334.2,282.23
2018,12,12,8,30,432.0,43.0,3.5,7.5,129.0,367.06,314.03
2018,12,12,8,45,216.0,38.0,3.5,7.9,81.0,216.59,186.83
2018,12,12,9,0,0.0,33.0,3.5,8.3,33.0,25.16,16.4
2018,12,12,9,15,0.0,41.0,3.55,8.85,41.0,31.31,21.81
2018,12,12,9,30,0.0,49.0,3.6,9.4,49.0,37.47,27.11
2018,12,12,9,45,115.5,91.5,3.65,9.95,136.0,197.77,169.12
2018,12,12,10,0,231.0,134.0,3.7,10.5,223.0,375.93,319.61
2018,12,12,10,15,533.5,102.5,3.7,10.95,326.5,655.22,546.54
2018,12,12,10,30,836.0,71.0,3.7,11.4,430.0,909.03,735.19
2018,12,12,10,45,875.5,66.0,3.7,11.9,456.0,947.31,758.75
2018,12,12,11,0,915.0,61.0,3.7,12.4,482.0,994.39,790.1
2018,12,12,11,15,921.5,61.0,3.8,12.75,494.0,1013.42,802.3
2018,12,12,11,30,928.0,61.0,3.9,13.1,506.0,1029.14,812.5
2018,12,12,11,45,931.0,60.5,3.95,13.4,510.0,1037.19,817.21
2018,12,12,12,0,934.0,60.0,4.0,13.7,514.0,1041.7,819.66
2018,12,12,12,15,931.0,61.0,4.1,13.9,511.0,1038.66,817.65
2018,12,12,12,30,928.0,62.0,4.2,14.1,508.0,1032.07,813.35
2018,12,12,12,45,920.5,62.5,4.25,14.3,497.0,1016.79,802.72
2018,12,12,13,0,913.0,63.0,4.3,14.5,486.0,998.2,789.97
2018,12,12,13,15,905.0,62.5,4.3,14.45,468.0,974.56,774.09
2018,12,12,13,30,897.0,62.0,4.3,14.4,450.0,947.94,756.1
2018,12,12,13,45,865.0,61.5,4.25,14.4,418.5,896.31,719.22
2018,12,12,14,0,833.0,61.0,4.2,14.4,387.0,853.15,688.48
2018,12,12,14,15,757.5,65.0,3.9,14.15,343.5,766.82,624.35
2018,12,12,14,30,682.0,69.0,3.6,13.9,300.0,687.52,564.59
2018,12,12,14,45,721.0,58.0,3.3,13.65,279.0,673.37,553.93
2018,12,12,15,0,760.0,47.0,3.0,13.4,258.0,658.99,542.05
2018,12,12,15,15,699.0,47.0,3.0,13.4,218.5,582.37,481.68
2018,12,12,15,30,638.0,47.0,3.0,13.4,179.0,508.37,420.95
2018,12,12,15,45,454.0,44.5,2.3,11.65,128.0,365.85,302.19
2018,12,12,16,0,270.0,42.0,1.6,9.9,77.0,231.74,187.74
2018,12,12,16,15,273.0,30.5,1.6,9.35,54.5,207.35,151.68
2018,12,12,16,30,276.0,19.0,1.6,8.8,32.0,165.31,0.0
2018,12,12,16,45,138.0,9.5,1.55,8.2,16.0,64.0,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,7,15,116.5,8.5,1.3,4.35,12.5,6.69,0.0
2018,12,13,7,30,233.0,17.0,1.3,4.9,25.0,117.81,0.0
2018,12,13,7,45,377.0,24.5,1.35,5.5,59.5,246.14,164.44
2018,12,13,8,0,521.0,32.0,1.4,6.1,94.0,351.96,285.68
2018,12,13,8,15,594.0,37.0,1.7,6.7,133.5,430.38,358.52
2018,12,13,8,30,667.0,42.0,2.0,7.3,173.0,514.18,431.89
2018,12,13,8,45,712.0,45.5,2.25,7.9,212.5,581.79,488.61
2018,12,13,9,0,757.0,49.0,2.5,8.5,252.0,651.47,544.18
2018,12,13,9,15,786.5,51.5,2.6,9.1,288.5,709.37,588.1
2018,12,13,9,30,816.0,54.0,2.7,9.7,325.0,767.26,630.72
2018,12,13,9,45,836.5,56.0,2.8,10.35,356.5,807.34,658.79
2018,12,13,10,0,857.0,58.0,2.9,11.0,388.0,854.52,691.65
2018,12,13,10,15,871.0,59.5,2.95,11.4,413.5,893.48,718.13
2018,12,13,10,30,885.0,61.0,3.0,11.8,439.0,930.23,742.74
2018,12,13,10,45,894.0,62.0,3.05,12.25,458.0,959.0,761.29
2018,12,13,11,0,903.0,63.0,3.1,12.7,477.0,984.9,777.78
2018,12,13,11,15,908.5,63.0,3.15,12.95,488.5,1002.86,789.28
2018,12,13,11,30,914.0,63.0,3.2,13.2,500.0,1017.55,798.65
2018,12,13,11,45,916.0,63.5,3.25,13.5,504.5,1026.01,803.68
2018,12,13,12,0,918.0,64.0,3.3,13.8,509.0,1030.99,806.5
2018,12,13,12,15,915.0,64.0,3.3,13.95,505.5,1026.67,803.05
2018,12,13,12,30,912.0,64.0,3.3,14.1,502.0,1018.87,797.44
2018,12,13,12,45,904.5,64.5,3.35,14.25,491.0,1003.84,787.37
2018,12,13,13,0,897.0,65.0,3.4,14.4,480.0,985.56,775.18
2018,12,13,13,15,887.5,64.5,3.35,14.4,462.0,960.85,758.18
2018,12,13,13,30,878.0,64.0,3.3,14.4,444.0,933.27,739.2
2018,12,13,13,45,863.5,63.0,3.25,14.4,419.0,897.68,714.43
2018,12,13,14,0,849.0,62.0,3.2,14.4,394.0,869.63,695.0
2018,12,13,14,15,828.0,60.0,2.95,14.2,363.0,822.19,660.32
2018,12,13,14,30,807.0,58.0,2.7,14.0,332.0,773.38,624.29
2018,12,13,14,45,776.0,56.0,2.5,13.75,296.5,715.54,581.23
2018,12,13,15,0,745.0,54.0,2.3,13.5,261.0,657.64,537.14
2018,12,13,15,15,700.5,50.0,2.3,13.5,221.5,588.05,483.22
2018,12,13,15,30,656.0,46.0,2.3,13.5,182.0,520.39,428.3
2018,12,13,15,45,582.0,41.0,1.75,11.7,142.0,435.64,357.1
2018,12,13,16,0,508.0,36.0,1.2,9.9,102.0,363.75,292.63
2018,12,13,16,15,375.0,28.5,1.25,9.4,67.0,259.31,189.72
2018,12,13,16,30,242.0,21.0,1.3,8.9,32.0,151.19,0.0
2018,12,13,16,45,121.0,10.5,1.3,8.35,16.0,58.05,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,7,15,8.5,1.5,1.65,8.05,2.0,0.0,0.0
2018,12,14,7,30,17.0,3.0,1.7,8.4,4.0,9.95,0.0
2018,12,14,7,45,8.5,4.5,1.75,8.8,5.0,8.44,0.07
2018,12,14,8,0,0.0,6.0,1.8,9.2,6.0,4.54,0.0
2018,12,14,8,15,0.0,7.5,2.0,9.75,7.5,5.68,0.0
2018,12,14,8,30,0.0,9.0,2.2,10.3,9.0,6.82,0.25
2018,12,14,8,45,0.0,17.5,2.4,10.8,17.5,13.29,5.91
2018,12,14,9,0,0.0,26.0,2.6,11.3,26.0,19.79,11.57
2018,12,14,9,15,4.0,57.5,2.85,11.75,59.0,47.18,35.41
2018,12,14,9,30,8.0,89.0,3.1,12.2,92.0,79.53,63.25
2018,12,14,9,45,4.0,59.0,3.4,12.65,60.5,48.62,36.44
2018,12,14,10,0,0.0,29.0,3.7,13.1,29.0,22.12,13.41
2018,12,14,10,15,0.5,54.5,3.8,13.25,54.5,42.18,30.62
2018,12,14,10,30,1.0,80.0,3.9,13.4,80.0,62.61,47.97
2018,12,14,10,45,6.5,118.5,4.05,13.6,121.0,103.66,82.84
2018,12,14,11,0,12.0,157.0,4.2,13.8,162.0,148.13,120.14
2018,12,14,11,15,23.0,147.0,4.25,13.85,157.5,163.8,133.58
2018,12,14,11,30,34.0,137.0,4.3,13.9,153.0,163.11,133.48
2018,12,14,11,45,141.0,154.0,4.3,14.0,222.0,312.58,260.74
2018,12,14,12,0,248.0,171.0,4.3,14.1,291.0,466.68,386.96
2018,12,14,12,15,161.5,161.0,4.3,14.15,239.0,342.18,284.38
2018,12,14,12,30,75.0,151.0,4.3,14.2,187.0,220.59,182.36
2018,12,14,12,45,80.5,160.5,4.3,14.3,198.5,237.22,196.43
2018,12,14,13,0,86.0,170.0,4.3,14.4,210.0,254.19,210.48
2018,12,14,13,15,59.0,152.5,4.25,14.35,179.5,206.19,170.07
2018,12,14,13,30,32.0,135.0,4.2,14.3,149.0,159.59,130.51
2018,12,14,13,45,30.0,124.0,4.15,14.3,136.5,145.32,118.72
2018,12,14,14,0,28.0,113.0,4.1,14.3,124.0,131.27,107.01
2018,12,14,14,15,71.0,109.5,3.95,14.15,134.5,182.15,151.52
2018,12,14,14,30,114.0,106.0,3.8,14.0,145.0,212.93,178.73
2018,12,14,14,45,96.5,97.0,3.6,13.85,127.5,185.41,155.07
2018,12,14,15,0,79.0,88.0,3.4,13.7,110.0,159.26,132.43
2018,12,14,15,15,39.5,65.0,3.4,13.7,76.0,87.98,70.76
2018,12,14,15,30,0.0,42.0,3.4,13.7,42.0,32.11,21.8
2018,12,14,15,45,0.0,33.5,2.8,12.85,33.5,25.58,16.1
2018,12,14,16,0,0.0,25.0,2.2,12.0,25.0,19.06,10.3
2018,12,14,16,15,10.0,17.0,2.15,11.7,17.5,18.55,8.65
2018,12,14,16,30,20.0,9.0,2.1,11.4,10.0,18.69,0.0
2018,12,14,16,45,10.0,4.5,2.0,11.1,5.0,7.67,0.0
2018,12,14,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,7,15,12.5,5.5,0.85,8.3,6.0,0.0,0.0
2018,12,15,7,30,25.0,11.0,0.9,8.6,12.0,19.79,0.0
2018,12,15,7,45,36.5,25.5,0.9,8.95,29.0,52.75,28.64
2018,12,15,8,0,48.0,40.0,0.9,9.3,46.0,79.53,60.8
2018,12,15,8,15,54.5,56.5,1.05,9.7,65.5,104.36,83.89
2018,12,15,8,30,61.0,73.0,1.2,10.1,85.0,117.35,96.22
2018,12,15,8,45,95.0,89.0,1.35,10.45,112.0,173.35,145.03
2018,12,15,9,0,129.0,105.0,1.5,10.8,139.0,220.3,185.57
2018,12,15,9,15,200.5,112.0,1.55,11.3,173.5,303.54,255.94
2018,12,15,9,30,272.0,119.0,1.6,11.8,208.0,377.03,316.62
2018,12,15,9,45,361.5,117.5,1.65,12.35,248.0,481.21,399.95
2018,12,15,10,0,451.0,116.0,1.7,12.9,288.0,570.76,469.47
2018,12,15,10,15,322.5,147.0,1.65,13.4,274.0,482.12,396.22
2018,12,15,10,30,194.0,178.0,1.6,13.9,260.0,387.43,318.02
2018,12,15,10,45,184.0,182.0,1.6,14.45,262.5,385.58,315.92
2018,12,15,11,0,174.0,186.0,1.6,15.0,265.0,383.04,312.71
2018,12,15,11,15,118.0,192.0,1.55,15.25,246.5,336.67,273.7
2018,12,15,11,30,62.0,198.0,1.5,15.5,228.0,265.95,215.34
2018,12,15,11,45,103.5,205.0,1.45,15.75,255.0,316.88,257.34
2018,12,15,12,0,145.0,212.0,1.4,16.0,282.0,391.43,316.06
2018,12,15,12,15,93.5,199.5,1.35,16.15,244.5,299.52,242.08
2018,12,15,12,30,42.0,187.0,1.3,16.3,207.0,231.46,186.28
2018,12,15,12,45,113.5,183.0,1.3,16.4,235.5,320.68,260.22
2018,12,15,13,0,185.0,179.0,1.3,16.5,264.0,385.41,312.83
2018,12,15,13,15,131.0,163.5,1.25,16.5,222.5,310.93,252.68
2018,12,15,13,30,77.0,148.0,1.2,16.5,181.0,218.08,177.5
2018,12,15,13,45,62.5,142.5,1.15,16.5,168.5,197.76,160.99
2018,12,15,14,0,48.0,137.0,1.1,16.5,156.0,178.3,144.77
2018,12,15,14,15,44.5,128.5,0.95,16.4,145.0,165.66,134.47
2018,12,15,14,30,41.0,120.0,0.8,16.3,134.0,153.45,124.41
2018,12,15,14,45,85.0,106.5,0.7,16.15,131.5,188.89,154.94
2018,12,15,15,0,129.0,93.0,0.6,16.0,129.0,203.97,168.07
2018,12,15,15,15,164.0,85.0,0.6,16.0,123.5,231.45,190.17
2018,12,15,15,30,199.0,77.0,0.6,16.0,118.0,240.04,196.07
2018,12,15,15,45,168.0,62.0,0.75,14.95,91.5,194.14,157.31
2018,12,15,16,0,137.0,47.0,0.9,13.9,65.0,151.08,119.69
2018,12,15,16,15,103.0,32.5,0.95,13.35,43.0,110.39,78.58
2018,12,15,16,30,69.0,18.0,1.0,12.8,21.0,61.06,0.0
2018,12,15,16,45,34.5,9.0,1.1,12.25,10.5,21.4,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.45,9.65,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.5,10.1,2.0,1.57,0.0
2018,12,16,7,45,0.0,4.0,1.6,10.6,4.0,3.02,0.0
2018,12,16,8,0,0.0,6.0,1.7,11.1,6.0,4.54,0.0
2018,12,16,8,15,0.0,7.0,1.95,11.45,7.0,5.3,0.0
2018,12,16,8,30,0.0,8.0,2.2,11.8,8.0,6.06,0.0
2018,12,16,8,45,0.0,15.5,2.5,12.15,15.5,11.77,4.53
2018,12,16,9,0,0.0,23.0,2.8,12.5,23.0,17.5,9.51
2018,12,16,9,15,0.5,44.5,2.85,12.8,44.5,34.39,24.11
2018,12,16,9,30,1.0,66.0,2.9,13.1,66.0,51.54,38.82
2018,12,16,9,45,0.5,58.0,2.95,13.35,58.0,44.85,32.97
2018,12,16,10,0,0.0,50.0,3.0,13.6,50.0,38.25,27.23
2018,12,16,10,15,0.0,37.5,3.15,13.8,37.5,28.64,18.94
2018,12,16,10,30,0.0,25.0,3.3,14.0,25.0,19.07,10.7
2018,12,16,10,45,0.0,32.0,3.4,14.2,32.0,24.44,15.26
2018,12,16,11,0,0.0,39.0,3.5,14.4,39.0,29.81,19.81
2018,12,16,11,15,0.0,46.5,3.4,14.4,46.5,35.59,24.69
2018,12,16,11,30,0.0,54.0,3.3,14.4,54.0,41.37,29.58
2018,12,16,11,45,0.0,64.0,3.25,14.45,64.0,49.09,36.1
2018,12,16,12,0,0.0,74.0,3.2,14.5,74.0,56.83,42.62
2018,12,16,12,15,2.0,77.5,3.1,14.45,78.5,61.57,46.73
2018,12,16,12,30,4.0,81.0,3.0,14.4,83.0,66.29,50.84
2018,12,16,12,45,2.0,65.5,2.95,14.35,66.5,52.25,38.91
2018,12,16,13,0,0.0,50.0,2.9,14.3,50.0,38.28,27.0
2018,12,16,13,15,0.0,54.5,2.95,14.3,54.5,41.74,29.98
2018,12,16,13,30,0.0,59.0,3.0,14.3,59.0,45.21,32.96
2018,12,16,13,45,0.0,49.0,3.0,14.3,49.0,37.49,26.43
2018,12,16,14,0,0.0,39.0,3.0,14.3,39.0,29.79,19.9
2018,12,16,14,15,0.0,41.5,3.0,14.2,41.5,31.7,21.58
2018,12,16,14,30,0.0,44.0,3.0,14.1,44.0,33.62,23.27
2018,12,16,14,45,0.0,34.5,3.05,14.0,34.5,26.31,17.02
2018,12,16,15,0,0.0,25.0,3.1,13.9,25.0,19.03,10.75
2018,12,16,15,15,0.0,23.5,3.1,13.9,23.5,17.88,9.73
2018,12,16,15,30,0.0,22.0,3.1,13.9,22.0,16.73,8.67
2018,12,16,15,45,0.0,18.0,2.95,13.5,18.0,13.68,5.97
2018,12,16,16,0,0.0,14.0,2.8,13.1,14.0,10.63,3.21
2018,12,16,16,15,4.0,10.5,2.8,13.0,10.5,10.31,2.31
2018,12,16,16,30,8.0,7.0,2.8,12.9,7.0,10.68,0.0
2018,12,16,16,45,4.0,3.5,2.8,12.8,3.5,4.42,0.0
2018,12,16,17,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,7,15,12.5,5.0,1.2,7.35,5.5,0.0,0.0
2018,12,17,7,30,25.0,10.0,1.2,8.0,11.0,18.92,0.0
2018,12,17,7,45,162.0,24.0,1.25,8.65,41.0,131.51,72.08
2018,12,17,8,0,299.0,38.0,1.3,9.3,71.0,238.98,190.3
2018,12,17,8,15,432.0,41.5,1.45,9.8,111.5,340.61,280.91
2018,12,17,8,30,565.0,45.0,1.6,10.3,152.0,452.96,376.42
2018,12,17,8,45,523.0,58.0,1.7,10.8,174.5,466.88,389.8
2018,12,17,9,0,481.0,71.0,1.8,11.3,197.0,475.38,397.75
2018,12,17,9,15,457.5,86.5,1.75,11.7,220.0,489.26,408.63
2018,12,17,9,30,434.0,102.0,1.7,12.1,243.0,507.4,421.74
2018,12,17,9,45,513.0,101.0,1.65,12.5,283.5,588.98,484.34
2018,12,17,10,0,592.0,100.0,1.6,12.9,324.0,684.66,554.21
2018,12,17,10,15,720.0,82.5,1.6,13.15,373.5,798.33,635.09
2018,12,17,10,30,848.0,65.0,1.6,13.4,423.0,908.91,710.52
2018,12,17,10,45,863.5,64.5,1.55,13.7,443.0,930.77,721.94
2018,12,17,11,0,879.0,64.0,1.5,14.0,463.0,960.76,739.88
2018,12,17,11,15,884.5,64.5,1.55,14.15,475.0,979.47,751.91
2018,12,17,11,30,890.0,65.0,1.6,14.3,487.0,995.02,762.04
2018,12,17,11,45,892.0,65.0,1.6,14.5,491.5,1003.06,766.37
2018,12,17,12,0,894.0,65.0,1.6,14.7,496.0,1007.71,768.68
2018,12,17,12,15,853.5,74.0,1.65,14.75,483.5,990.44,757.68
2018,12,17,12,30,813.0,83.0,1.7,14.8,471.0,957.27,736.22
2018,12,17,12,45,650.5,116.0,1.7,14.85,422.5,835.93,652.82
2018,12,17,13,0,488.0,149.0,1.7,14.9,374.0,695.64,553.68
2018,12,17,13,15,382.0,156.0,1.75,14.85,328.0,592.66,477.46
2018,12,17,13,30,276.0,163.0,1.8,14.8,282.0,469.22,382.76
2018,12,17,13,45,245.5,151.0,1.8,14.7,252.5,419.55,344.81
2018,12,17,14,0,215.0,139.0,1.8,14.6,223.0,370.71,306.33
2018,12,17,14,15,238.0,128.0,1.6,14.25,214.5,370.93,307.66
2018,12,17,14,30,261.0,117.0,1.4,13.9,206.0,369.07,306.82
2018,12,17,14,45,285.5,100.5,1.2,13.55,188.5,358.78,299.07
2018,12,17,15,0,310.0,84.0,1.0,13.2,171.0,365.37,303.88
2018,12,17,15,15,345.0,74.5,1.0,13.2,158.0,365.43,303.27
2018,12,17,15,30,380.0,65.0,1.0,13.2,145.0,361.8,298.56
2018,12,17,15,45,259.0,52.5,1.0,12.15,101.5,252.7,207.63
2018,12,17,16,0,138.0,40.0,1.0,11.1,58.0,140.29,112.36
2018,12,17,16,15,127.0,29.0,1.0,10.8,41.0,130.04,95.3
2018,12,17,16,30,116.0,18.0,1.0,10.5,24.0,91.68,0.0
2018,12,17,16,45,58.0,9.0,1.0,10.2,12.0,31.36,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,7,15,37.0,6.0,1.25,7.15,7.0,0.0,0.0
2018,12,18,7,30,74.0,12.0,1.2,7.8,14.0,42.04,0.0
2018,12,18,7,45,161.5,24.5,1.15,8.4,39.0,131.38,67.88
2018,12,18,8,0,249.0,37.0,1.1,9.0,64.0,209.82,166.39
2018,12,18,8,15,441.5,39.0,1.2,9.6,112.0,342.73,282.28
2018,12,18,8,30,634.0,41.0,1.3,10.2,160.0,486.54,402.15
2018,12,18,8,45,682.0,44.5,1.45,10.75,199.0,554.63,458.16
2018,12,18,9,0,730.0,48.0,1.6,11.3,238.0,625.14,513.35
2018,12,18,9,15,757.0,51.5,1.55,11.75,273.5,681.39,554.54
2018,12,18,9,30,784.0,55.0,1.5,12.2,309.0,737.62,594.18
2018,12,18,9,45,799.5,58.5,1.4,12.65,339.5,783.67,624.49
2018,12,18,10,0,815.0,62.0,1.3,13.1,370.0,828.22,652.72
2018,12,18,10,15,830.0,63.5,1.3,13.45,395.5,867.86,678.27
2018,12,18,10,30,845.0,65.0,1.3,13.8,421.0,905.41,701.99
2018,12,18,10,45,855.0,66.0,1.25,14.15,440.0,924.11,711.76
2018,12,18,11,0,865.0,67.0,1.2,14.5,459.0,950.73,727.03
2018,12,18,11,15,870.5,67.5,1.2,14.7,471.0,969.34,737.99
2018,12,18,11,30,876.0,68.0,1.2,14.9,483.0,984.84,747.04
2018,12,18,11,45,878.5,68.0,1.25,15.15,487.5,993.4,752.4
2018,12,18,12,0,881.0,68.0,1.3,15.4,492.0,998.62,755.8
2018,12,18,12,15,870.5,69.5,1.3,15.45,487.0,989.37,749.48
2018,12,18,12,30,860.0,71.0,1.3,15.5,482.0,976.83,741.34
2018,12,18,12,45,838.5,74.5,1.35,15.6,468.0,964.75,734.36
2018,12,18,13,0,817.0,78.0,1.4,15.7,454.0,937.58,717.26
2018,12,18,13,15,561.5,122.0,1.4,15.7,376.0,736.31,578.09
2018,12,18,13,30,306.0,166.0,1.4,15.7,298.0,501.93,404.19
2018,12,18,13,45,237.5,159.0,1.45,15.7,258.0,422.82,344.29
2018,12,18,14,0,169.0,152.0,1.5,15.7,218.0,326.09,267.72
2018,12,18,14,15,342.0,124.0,1.45,15.55,245.0,478.5,392.18
2018,12,18,14,30,515.0,96.0,1.4,15.4,272.0,584.9,475.04
2018,12,18,14,45,423.0,96.5,1.35,15.25,231.0,484.58,396.64
2018,12,18,15,0,331.0,97.0,1.3,15.1,190.0,398.24,327.85
2018,12,18,15,15,280.0,86.0,1.3,15.1,156.5,333.91,275.56
2018,12,18,15,30,229.0,75.0,1.3,15.1,123.0,258.09,212.74
2018,12,18,15,45,285.0,57.0,1.1,13.85,103.5,275.62,225.75
2018,12,18,16,0,341.0,39.0,0.9,12.6,84.0,275.18,221.16
2018,12,18,16,15,307.0,29.5,0.95,12.2,59.0,228.22,169.15
2018,12,18,16,30,273.0,20.0,1.0,11.8,34.0,169.97,0.0
2018,12,18,16,45,136.5,10.0,1.05,11.4,17.0,65.23,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
